Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,15,25.0,4.5,1.95,7.4,4.5,0.0,0.0
2018,1,22,7,30,50.0,9.0,2.0,7.6,9.0,24.83,0.0
2018,1,22,7,45,157.0,21.5,2.1,7.8,33.5,103.17,0.0
2018,1,22,8,0,264.0,34.0,2.2,8.0,58.0,189.31,142.95
2018,1,22,8,15,259.0,46.5,2.2,8.1,81.0,214.57,175.73
2018,1,22,8,30,254.0,59.0,2.2,8.2,104.0,239.86,201.24
2018,1,22,8,45,279.5,74.5,2.25,8.25,136.0,287.37,243.98
2018,1,22,9,0,305.0,90.0,2.3,8.3,168.0,336.88,287.15
2018,1,22,9,15,527.5,78.0,2.3,8.5,239.0,504.28,427.8
2018,1,22,9,30,750.0,66.0,2.3,8.7,310.0,679.43,565.29
2018,1,22,9,45,743.0,74.0,2.3,8.85,338.5,714.78,589.81
2018,1,22,10,0,736.0,82.0,2.3,9.0,367.0,753.29,617.33
2018,1,22,10,15,729.5,90.5,2.3,9.25,391.5,784.58,638.72
2018,1,22,10,30,723.0,99.0,2.3,9.5,416.0,812.88,657.68
2018,1,22,10,45,798.5,88.0,2.3,9.75,456.0,884.31,707.75
2018,1,22,11,0,874.0,77.0,2.3,10.0,496.0,962.72,761.18
2018,1,22,11,15,882.5,77.5,2.25,10.15,513.5,989.64,777.24
2018,1,22,11,30,891.0,78.0,2.2,10.3,531.0,1001.44,783.35
2018,1,22,11,45,635.5,141.0,2.2,10.5,467.0,851.13,676.08
2018,1,22,12,0,380.0,204.0,2.2,10.7,403.0,636.23,515.37
2018,1,22,12,15,344.0,206.5,2.2,10.8,387.5,604.3,491.75
2018,1,22,12,30,308.0,209.0,2.2,10.9,372.0,570.84,465.36
2018,1,22,12,45,229.0,217.5,2.15,11.0,338.0,500.06,408.44
2018,1,22,13,0,150.0,226.0,2.1,11.1,304.0,405.23,332.25
2018,1,22,13,15,187.0,222.0,2.0,11.05,317.0,435.99,358.31
2018,1,22,13,30,224.0,218.0,1.9,11.0,330.0,465.28,382.27
2018,1,22,13,45,327.0,192.0,1.8,11.0,348.0,551.04,451.3
2018,1,22,14,0,430.0,166.0,1.7,11.0,366.0,631.69,514.15
2018,1,22,14,15,483.5,145.0,1.65,10.9,358.0,643.67,524.37
2018,1,22,14,30,537.0,124.0,1.6,10.8,350.0,650.32,530.39
2018,1,22,14,45,659.0,97.0,1.5,10.65,353.0,713.07,577.69
2018,1,22,15,0,781.0,70.0,1.4,10.5,356.0,748.92,603.73
2018,1,22,15,15,643.0,78.5,1.4,10.5,297.5,625.27,511.82
2018,1,22,15,30,505.0,87.0,1.4,10.5,239.0,503.91,418.32
2018,1,22,15,45,580.0,70.0,1.25,9.8,220.5,511.85,425.38
2018,1,22,16,0,655.0,53.0,1.1,9.1,202.0,505.11,418.17
2018,1,22,16,15,586.0,47.0,1.1,8.65,159.5,428.56,353.47
2018,1,22,16,30,517.0,41.0,1.1,8.2,117.0,352.5,287.15
2018,1,22,16,45,394.5,32.5,1.1,7.8,79.0,254.65,198.54
2018,1,22,17,0,272.0,24.0,1.1,7.4,41.0,160.02,63.86
2018,1,22,17,15,144.5,13.5,1.05,7.25,21.5,63.85,0.0
2018,1,22,17,30,17.0,3.0,1.0,7.1,2.0,0.0,0.0
2018,1,22,17,45,8.5,1.5,1.0,6.95,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,23,7,15,23.0,4.0,1.3,5.45,4.0,0.0,0.0
2018,1,23,7,30,46.0,8.0,1.3,5.6,8.0,22.54,0.0
2018,1,23,7,45,96.0,20.5,1.3,5.8,27.5,76.83,0.0
2018,1,23,8,0,146.0,33.0,1.3,6.0,47.0,131.98,100.03
2018,1,23,8,15,173.0,48.5,1.35,6.25,73.5,159.63,130.9
2018,1,23,8,30,200.0,64.0,1.4,6.5,100.0,201.48,169.57
2018,1,23,8,45,266.0,76.5,1.45,6.8,137.0,280.66,238.75
2018,1,23,9,0,332.0,89.0,1.5,7.1,174.0,353.16,300.89
2018,1,23,9,15,356.0,101.0,1.6,7.45,206.0,400.54,340.49
2018,1,23,9,30,380.0,113.0,1.7,7.8,238.0,449.27,380.24
2018,1,23,9,45,418.0,121.0,1.75,8.15,272.5,505.59,425.17
2018,1,23,10,0,456.0,129.0,1.8,8.5,307.0,563.68,470.34
2018,1,23,10,15,480.5,135.5,1.85,8.8,336.0,609.48,504.94
2018,1,23,10,30,505.0,142.0,1.9,9.1,365.0,655.27,538.99
2018,1,23,10,45,494.0,153.5,1.95,9.35,381.5,673.45,551.06
2018,1,23,11,0,483.0,165.0,2.0,9.6,398.0,689.14,561.43
2018,1,23,11,15,470.0,175.0,1.95,9.8,408.5,698.68,566.61
2018,1,23,11,30,457.0,185.0,1.9,10.0,419.0,705.76,570.03
2018,1,23,11,45,491.5,179.5,1.85,10.15,435.5,740.53,595.39
2018,1,23,12,0,526.0,174.0,1.8,10.3,452.0,773.74,619.07
2018,1,23,12,15,598.5,152.5,1.8,10.45,470.0,834.96,662.41
2018,1,23,12,30,671.0,131.0,1.8,10.6,488.0,885.6,697.29
2018,1,23,12,45,733.0,114.5,1.75,10.7,501.5,926.28,724.46
2018,1,23,13,0,795.0,98.0,1.7,10.8,515.0,955.45,743.56
2018,1,23,13,15,750.5,108.0,1.75,10.8,494.0,921.09,720.53
2018,1,23,13,30,706.0,118.0,1.8,10.8,473.0,877.57,691.64
2018,1,23,13,45,572.5,143.5,1.8,10.8,424.0,753.07,603.29
2018,1,23,14,0,439.0,169.0,1.8,10.8,375.0,643.55,522.17
2018,1,23,14,15,476.0,150.5,1.8,10.7,362.5,643.27,524.92
2018,1,23,14,30,513.0,132.0,1.8,10.6,350.0,638.82,523.32
2018,1,23,14,45,453.0,130.5,1.8,10.5,312.5,567.88,468.89
2018,1,23,15,0,393.0,129.0,1.8,10.4,275.0,499.54,415.61
2018,1,23,15,15,419.0,111.5,1.8,10.4,252.5,482.53,403.49
2018,1,23,15,30,445.0,94.0,1.8,10.4,230.0,461.95,387.53
2018,1,23,15,45,437.5,81.0,1.65,9.65,199.0,420.31,353.75
2018,1,23,16,0,430.0,68.0,1.5,8.9,168.0,383.47,322.51
2018,1,23,16,15,379.5,57.5,1.5,8.6,132.5,314.25,263.06
2018,1,23,16,30,329.0,47.0,1.5,8.3,97.0,255.02,210.09
2018,1,23,16,45,253.0,36.0,1.5,7.95,66.5,188.46,148.32
2018,1,23,17,0,177.0,25.0,1.5,7.6,36.0,122.29,58.39
2018,1,23,17,15,97.5,14.0,1.45,7.55,19.0,46.93,0.0
2018,1,23,17,30,18.0,3.0,1.4,7.5,2.0,0.0,0.0
2018,1,23,17,45,9.0,1.5,1.35,7.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,3.8,8.75,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,3.9,8.8,2.0,1.57,0.0
2018,1,24,7,45,0.0,5.0,4.0,8.9,5.0,3.78,0.0
2018,1,24,8,0,0.0,8.0,4.1,9.0,8.0,6.06,0.0
2018,1,24,8,15,0.0,11.0,4.2,9.05,11.0,8.34,1.45
2018,1,24,8,30,0.0,14.0,4.3,9.1,14.0,10.62,3.55
2018,1,24,8,45,0.0,14.5,4.35,9.15,14.5,11.01,3.95
2018,1,24,9,0,0.0,15.0,4.4,9.2,15.0,11.39,4.32
2018,1,24,9,15,0.0,14.5,4.4,9.25,14.5,11.02,4.0
2018,1,24,9,30,0.0,14.0,4.4,9.3,14.0,10.64,3.67
2018,1,24,9,45,0.0,16.0,4.35,9.35,16.0,12.17,4.99
2018,1,24,10,0,0.0,18.0,4.3,9.4,18.0,13.71,6.31
2018,1,24,10,15,0.0,20.0,4.2,9.45,20.0,15.24,7.63
2018,1,24,10,30,0.0,22.0,4.1,9.5,22.0,16.78,8.94
2018,1,24,10,45,0.0,22.5,3.95,9.5,22.5,17.17,9.26
2018,1,24,11,0,0.0,23.0,3.8,9.5,23.0,17.56,9.58
2018,1,24,11,15,0.0,25.0,3.65,9.6,25.0,19.1,10.88
2018,1,24,11,30,0.0,27.0,3.5,9.7,27.0,20.64,12.19
2018,1,24,11,45,0.0,28.5,3.35,9.75,28.5,21.79,13.17
2018,1,24,12,0,0.0,30.0,3.2,9.8,30.0,22.94,14.15
2018,1,24,12,15,0.0,34.0,3.25,9.8,34.0,26.02,16.79
2018,1,24,12,30,0.0,38.0,3.3,9.8,38.0,29.09,19.43
2018,1,24,12,45,0.0,38.5,3.3,9.8,38.5,29.47,19.77
2018,1,24,13,0,0.0,39.0,3.3,9.8,39.0,29.85,20.11
2018,1,24,13,15,0.0,33.0,3.25,9.6,33.0,25.24,16.16
2018,1,24,13,30,0.0,27.0,3.2,9.4,27.0,20.63,12.22
2018,1,24,13,45,0.0,27.0,3.1,9.2,27.0,20.63,12.25
2018,1,24,14,0,0.0,27.0,3.0,9.0,27.0,20.62,12.28
2018,1,24,14,15,0.0,26.5,2.9,8.75,26.5,20.23,11.98
2018,1,24,14,30,0.0,26.0,2.8,8.5,26.0,19.83,11.69
2018,1,24,14,45,0.0,26.0,2.7,8.3,26.0,19.83,11.72
2018,1,24,15,0,0.0,26.0,2.6,8.1,26.0,19.82,11.76
2018,1,24,15,15,0.0,24.5,2.6,8.1,24.5,18.66,10.77
2018,1,24,15,30,0.0,23.0,2.6,8.1,23.0,17.51,9.77
2018,1,24,15,45,0.0,21.0,2.55,7.95,21.0,15.97,8.42
2018,1,24,16,0,0.0,19.0,2.5,7.8,19.0,14.44,7.05
2018,1,24,16,15,0.0,16.0,2.45,7.8,16.0,12.15,4.97
2018,1,24,16,30,0.0,13.0,2.4,7.8,13.0,9.86,2.86
2018,1,24,16,45,0.5,9.5,2.4,7.8,9.5,7.44,0.57
2018,1,24,17,0,1.0,6.0,2.4,7.8,6.0,4.97,0.0
2018,1,24,17,15,1.0,3.0,2.45,7.9,3.0,2.73,0.0
2018,1,24,17,30,1.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,24,17,45,0.5,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,7,15,14.5,4.5,2.25,6.45,4.5,0.0,0.0
2018,1,25,7,30,29.0,9.0,2.3,6.9,9.0,17.22,0.0
2018,1,25,7,45,92.0,20.0,2.3,7.35,27.5,74.58,10.12
2018,1,25,8,0,155.0,31.0,2.3,7.8,46.0,131.46,100.5
2018,1,25,8,15,144.5,29.0,2.4,8.0,49.0,127.16,103.43
2018,1,25,8,30,134.0,27.0,2.5,8.2,52.0,123.13,102.5
2018,1,25,8,45,68.5,28.0,2.6,8.4,41.0,77.82,63.69
2018,1,25,9,0,3.0,29.0,2.7,8.6,30.0,24.1,15.58
2018,1,25,9,15,21.5,64.0,2.75,8.65,71.0,70.53,56.76
2018,1,25,9,30,40.0,99.0,2.8,8.7,112.0,122.3,102.04
2018,1,25,9,45,34.5,88.0,2.9,8.75,100.0,105.8,87.58
2018,1,25,10,0,29.0,77.0,3.0,8.8,88.0,90.51,74.18
2018,1,25,10,15,257.5,101.5,3.0,8.8,216.0,371.19,317.5
2018,1,25,10,30,486.0,126.0,3.0,8.8,344.0,617.6,517.27
2018,1,25,10,45,556.5,129.5,3.05,8.8,392.0,712.38,588.41
2018,1,25,11,0,627.0,133.0,3.1,8.8,440.0,798.85,652.6
2018,1,25,11,15,681.0,126.0,3.1,8.8,470.0,857.99,695.03
2018,1,25,11,30,735.0,119.0,3.1,8.8,500.0,915.61,735.99
2018,1,25,11,45,706.5,128.5,3.1,8.8,500.5,908.14,729.47
2018,1,25,12,0,678.0,138.0,3.1,8.8,501.0,896.77,720.89
2018,1,25,12,15,549.0,171.5,3.15,8.8,466.5,796.44,647.11
2018,1,25,12,30,420.0,205.0,3.2,8.8,432.0,703.69,575.28
2018,1,25,12,45,334.0,205.5,3.2,8.85,385.0,590.65,487.71
2018,1,25,13,0,248.0,206.0,3.2,8.9,338.0,501.89,416.55
2018,1,25,13,15,172.0,204.5,3.2,8.8,295.0,397.3,331.84
2018,1,25,13,30,96.0,203.0,3.2,8.7,252.0,296.2,247.71
2018,1,25,13,45,106.5,186.5,3.15,8.65,239.0,307.3,257.8
2018,1,25,14,0,117.0,170.0,3.1,8.6,226.0,295.44,248.85
2018,1,25,14,15,97.5,131.0,3.1,8.5,176.0,228.61,193.36
2018,1,25,14,30,78.0,92.0,3.1,8.4,126.0,164.23,139.01
2018,1,25,14,45,181.5,112.5,3.1,8.35,183.5,291.77,249.96
2018,1,25,15,0,285.0,133.0,3.1,8.3,241.0,395.97,338.13
2018,1,25,15,15,421.0,110.0,3.1,8.3,251.0,482.05,410.54
2018,1,25,15,30,557.0,87.0,3.1,8.3,261.0,542.72,460.69
2018,1,25,15,45,527.0,79.5,3.05,8.1,226.0,485.97,413.18
2018,1,25,16,0,497.0,72.0,3.0,7.9,191.0,430.48,365.86
2018,1,25,16,15,443.0,63.5,2.95,7.8,153.5,361.46,305.41
2018,1,25,16,30,389.0,55.0,2.9,7.7,116.0,296.89,246.98
2018,1,25,16,45,284.0,43.5,2.85,7.55,80.5,212.5,170.1
2018,1,25,17,0,179.0,32.0,2.8,7.4,45.0,133.98,80.48
2018,1,25,17,15,93.0,17.0,2.75,7.3,23.5,47.62,0.0
2018,1,25,17,30,7.0,2.0,2.7,7.2,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.65,7.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,26,7,15,23.5,3.5,1.05,5.7,4.0,0.0,0.0
2018,1,26,7,30,47.0,7.0,1.0,5.9,8.0,21.85,0.0
2018,1,26,7,45,129.0,22.0,0.95,6.15,33.0,92.49,22.79
2018,1,26,8,0,211.0,37.0,0.9,6.4,58.0,165.15,128.14
2018,1,26,8,15,285.5,47.5,0.85,6.85,91.5,226.24,186.0
2018,1,26,8,30,360.0,58.0,0.8,7.3,125.0,295.94,247.51
2018,1,26,8,45,488.5,61.0,0.8,7.75,176.5,403.72,338.27
2018,1,26,9,0,617.0,64.0,0.8,8.2,228.0,519.16,431.36
2018,1,26,9,15,707.5,60.5,0.75,8.35,277.0,605.33,497.46
2018,1,26,9,30,798.0,57.0,0.7,8.5,326.0,702.08,567.2
2018,1,26,9,45,821.5,59.0,0.65,8.65,362.0,756.85,603.66
2018,1,26,10,0,845.0,61.0,0.6,8.8,398.0,802.1,632.75
2018,1,26,10,15,860.5,62.5,0.6,8.85,428.5,846.77,661.98
2018,1,26,10,30,876.0,64.0,0.6,8.9,459.0,889.6,689.43
2018,1,26,10,45,887.0,65.5,0.6,8.9,484.0,926.09,712.35
2018,1,26,11,0,898.0,67.0,0.6,8.9,509.0,959.96,733.4
2018,1,26,11,15,863.5,78.5,0.6,8.9,516.0,971.28,739.44
2018,1,26,11,30,829.0,90.0,0.6,8.9,523.0,966.31,735.22
2018,1,26,11,45,766.5,109.5,0.6,8.9,515.5,945.17,720.68
2018,1,26,12,0,704.0,129.0,0.6,8.9,508.0,912.7,698.91
2018,1,26,12,15,601.0,157.5,0.65,8.85,482.5,842.74,652.73
2018,1,26,12,30,498.0,186.0,0.7,8.8,457.0,761.56,597.27
2018,1,26,12,45,522.5,177.0,0.7,8.75,459.0,774.24,608.32
2018,1,26,13,0,547.0,168.0,0.7,8.7,461.0,784.26,615.7
2018,1,26,13,15,485.5,180.5,0.75,8.65,436.0,730.76,577.88
2018,1,26,13,30,424.0,193.0,0.8,8.6,411.0,676.21,538.91
2018,1,26,13,45,399.0,190.0,0.85,8.5,389.0,639.51,513.56
2018,1,26,14,0,374.0,187.0,0.9,8.4,367.0,580.47,471.33
2018,1,26,14,15,266.5,189.0,0.9,8.3,313.5,474.9,389.55
2018,1,26,14,30,159.0,191.0,0.9,8.2,260.0,354.79,294.0
2018,1,26,14,45,107.0,172.5,0.9,8.1,217.5,283.67,236.58
2018,1,26,15,0,55.0,154.0,0.9,8.0,175.0,199.0,166.08
2018,1,26,15,15,47.0,138.0,0.9,8.0,154.5,174.12,145.57
2018,1,26,15,30,39.0,122.0,0.9,8.0,134.0,150.05,125.17
2018,1,26,15,45,34.5,107.0,0.85,7.5,116.5,130.58,108.66
2018,1,26,16,0,30.0,92.0,0.8,7.0,99.0,111.75,92.35
2018,1,26,16,15,19.0,74.5,0.85,6.8,78.5,86.27,69.79
2018,1,26,16,30,8.0,57.0,0.9,6.6,58.0,55.35,42.36
2018,1,26,16,45,19.5,41.5,1.0,6.4,43.0,52.17,38.55
2018,1,26,17,0,31.0,26.0,1.1,6.2,28.0,46.09,26.46
2018,1,26,17,15,25.5,14.5,1.1,6.1,15.5,20.8,0.0
2018,1,26,17,30,20.0,3.0,1.1,6.0,3.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.15,5.9,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,7,15,3.0,2.5,1.25,7.1,2.5,0.0,0.0
2018,1,27,7,30,6.0,5.0,1.2,7.3,5.0,6.01,0.0
2018,1,27,7,45,42.0,21.0,1.2,7.5,25.0,42.33,10.93
2018,1,27,8,0,78.0,37.0,1.2,7.7,45.0,82.97,62.48
2018,1,27,8,15,49.5,49.5,1.2,8.0,55.5,83.89,66.39
2018,1,27,8,30,21.0,62.0,1.2,8.3,66.0,72.04,57.06
2018,1,27,8,45,11.5,72.5,1.2,8.55,75.0,68.64,54.43
2018,1,27,9,0,2.0,83.0,1.2,8.8,84.0,71.13,56.5
2018,1,27,9,15,4.0,92.5,1.1,9.05,94.0,80.13,64.3
2018,1,27,9,30,6.0,102.0,1.0,9.3,104.0,89.52,72.31
2018,1,27,9,45,14.5,124.5,0.95,9.5,130.0,117.92,96.64
2018,1,27,10,0,23.0,147.0,0.9,9.7,156.0,147.36,121.44
2018,1,27,10,15,48.0,169.5,0.8,9.85,190.5,209.76,173.69
2018,1,27,10,30,73.0,192.0,0.7,10.0,225.0,259.34,214.05
2018,1,27,10,45,138.0,206.0,0.65,10.15,273.0,358.06,293.8
2018,1,27,11,0,203.0,220.0,0.6,10.3,321.0,440.0,357.52
2018,1,27,11,15,152.0,227.0,0.5,10.45,304.0,401.95,324.62
2018,1,27,11,30,101.0,234.0,0.4,10.6,287.0,338.71,273.48
2018,1,27,11,45,72.0,224.0,0.35,10.7,262.0,297.14,240.07
2018,1,27,12,0,43.0,214.0,0.3,10.8,237.0,255.41,205.99
2018,1,27,12,15,53.0,201.0,0.3,10.85,229.5,250.01,202.5
2018,1,27,12,30,63.0,188.0,0.3,10.9,222.0,245.08,199.13
2018,1,27,12,45,184.5,209.0,0.3,11.0,308.5,417.03,337.17
2018,1,27,13,0,306.0,230.0,0.3,11.1,395.0,589.31,465.55
2018,1,27,13,15,231.0,225.5,0.4,11.15,348.5,481.33,383.57
2018,1,27,13,30,156.0,221.0,0.5,11.2,302.0,398.98,321.18
2018,1,27,13,45,114.5,212.5,0.55,11.25,270.5,346.18,280.35
2018,1,27,14,0,73.0,204.0,0.6,11.3,239.0,273.7,222.84
2018,1,27,14,15,157.5,195.0,0.65,11.25,266.0,360.66,295.5
2018,1,27,14,30,242.0,186.0,0.7,11.2,293.0,441.53,360.44
2018,1,27,14,45,251.0,167.5,0.8,11.15,271.0,418.83,343.68
2018,1,27,15,0,260.0,149.0,0.9,11.1,249.0,394.8,326.45
2018,1,27,15,15,336.0,123.5,0.9,11.1,239.5,431.47,357.22
2018,1,27,15,30,412.0,98.0,0.9,11.1,230.0,441.96,366.56
2018,1,27,15,45,491.0,80.0,0.95,10.65,216.5,461.95,383.14
2018,1,27,16,0,570.0,62.0,1.0,10.2,203.0,467.08,386.67
2018,1,27,16,15,470.0,56.0,1.05,9.65,157.0,370.5,306.97
2018,1,27,16,30,370.0,50.0,1.1,9.1,111.0,282.9,232.54
2018,1,27,16,45,302.0,40.0,1.2,8.6,79.5,216.86,173.28
2018,1,27,17,0,234.0,30.0,1.3,8.1,48.0,156.34,105.03
2018,1,27,17,15,135.0,17.5,1.3,8.0,26.0,63.43,0.0
2018,1,27,17,30,36.0,5.0,1.3,7.9,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.35,7.75,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,28,7,15,73.5,6.5,0.75,7.35,8.0,0.0,0.0
2018,1,28,7,30,147.0,13.0,0.7,8.0,16.0,60.82,0.0
2018,1,28,7,45,306.0,22.5,0.65,8.65,48.5,165.32,68.66
2018,1,28,8,0,465.0,32.0,0.6,9.3,81.0,275.77,213.08
2018,1,28,8,15,552.5,37.5,0.6,9.75,123.5,348.82,281.23
2018,1,28,8,30,640.0,43.0,0.6,10.2,166.0,436.35,355.73
2018,1,28,8,45,693.5,47.0,0.55,10.65,210.0,508.74,414.86
2018,1,28,9,0,747.0,51.0,0.5,11.1,254.0,584.68,473.7
2018,1,28,9,15,785.5,53.5,0.5,11.6,296.5,651.2,521.74
2018,1,28,9,30,824.0,56.0,0.5,12.1,339.0,718.96,568.31
2018,1,28,9,45,850.5,57.5,0.45,12.55,377.0,768.53,599.64
2018,1,28,10,0,877.0,59.0,0.4,13.0,415.0,824.94,634.83
2018,1,28,10,15,893.0,60.5,0.4,13.4,446.5,871.34,663.15
2018,1,28,10,30,909.0,62.0,0.4,13.8,478.0,915.8,689.75
2018,1,28,10,45,920.0,63.0,0.4,14.2,503.5,952.71,710.97
2018,1,28,11,0,931.0,64.0,0.4,14.6,529.0,986.87,730.26
2018,1,28,11,15,938.5,65.0,0.4,14.85,547.5,1014.64,745.76
2018,1,28,11,30,946.0,66.0,0.4,15.1,566.0,1039.11,759.25
2018,1,28,11,45,950.0,66.0,0.4,15.35,576.5,1055.25,767.61
2018,1,28,12,0,954.0,66.0,0.4,15.6,587.0,1067.73,773.96
2018,1,28,12,15,954.5,66.5,0.45,15.75,590.0,1073.57,778.0
2018,1,28,12,30,955.0,67.0,0.5,15.9,593.0,1075.59,779.99
2018,1,28,12,45,952.5,67.0,0.5,16.05,588.0,1070.05,776.22
2018,1,28,13,0,950.0,67.0,0.5,16.2,583.0,1060.73,770.42
2018,1,28,13,15,944.0,67.0,0.5,16.25,570.0,1044.18,760.61
2018,1,28,13,30,938.0,67.0,0.5,16.3,557.0,1024.1,748.81
2018,1,28,13,45,928.0,67.0,0.5,16.4,536.5,996.74,732.39
2018,1,28,14,0,918.0,67.0,0.5,16.5,516.0,966.3,714.09
2018,1,28,14,15,899.0,66.0,0.45,16.3,486.5,923.39,687.3
2018,1,28,14,30,880.0,65.0,0.4,16.1,457.0,878.36,659.04
2018,1,28,14,45,769.0,77.5,0.4,15.95,401.5,778.92,594.41
2018,1,28,15,0,658.0,90.0,0.4,15.8,346.0,679.08,527.83
2018,1,28,15,15,614.0,86.0,0.4,15.8,306.5,612.27,482.26
2018,1,28,15,30,570.0,82.0,0.4,15.8,267.0,547.13,435.5
2018,1,28,15,45,476.0,81.0,0.35,14.8,221.5,452.68,364.64
2018,1,28,16,0,382.0,80.0,0.3,13.8,176.0,361.33,293.66
2018,1,28,16,15,328.5,69.0,0.3,13.4,140.0,297.13,241.59
2018,1,28,16,30,275.0,58.0,0.3,13.0,104.0,238.17,191.71
2018,1,28,16,45,214.5,44.0,0.35,12.6,73.5,177.85,139.28
2018,1,28,17,0,154.0,30.0,0.4,12.2,43.0,122.9,83.24
2018,1,28,17,15,96.0,17.5,0.45,12.0,24.0,49.06,0.0
2018,1,28,17,30,38.0,5.0,0.5,11.8,5.0,3.93,0.0
2018,1,28,17,45,19.0,2.5,0.55,11.6,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.5,1.5,8.7,1.5,0.0,0.0
2018,1,29,7,30,0.0,3.0,1.5,9.0,3.0,2.36,0.0
2018,1,29,7,45,0.0,8.0,1.5,9.3,8.0,6.06,0.0
2018,1,29,8,0,0.0,13.0,1.5,9.6,13.0,9.87,2.52
2018,1,29,8,15,0.0,17.5,1.45,10.05,17.5,13.3,5.74
2018,1,29,8,30,0.0,22.0,1.4,10.5,22.0,16.73,8.85
2018,1,29,8,45,0.0,28.5,1.35,10.95,28.5,21.71,13.25
2018,1,29,9,0,0.0,35.0,1.3,11.4,35.0,26.7,17.59
2018,1,29,9,15,0.0,47.0,1.2,11.9,47.0,35.93,25.55
2018,1,29,9,30,0.0,59.0,1.1,12.4,59.0,45.19,33.43
2018,1,29,9,45,1.0,87.0,1.05,12.85,87.5,69.55,54.13
2018,1,29,10,0,2.0,115.0,1.0,13.3,116.0,96.15,76.37
2018,1,29,10,15,7.0,139.5,1.0,13.4,143.0,123.75,99.38
2018,1,29,10,30,12.0,164.0,1.0,13.5,170.0,152.29,122.86
2018,1,29,10,45,39.5,190.0,1.05,13.55,210.0,223.94,182.03
2018,1,29,11,0,67.0,216.0,1.1,13.6,250.0,281.39,228.43
2018,1,29,11,15,84.0,227.5,1.05,13.5,271.5,312.04,252.66
2018,1,29,11,30,101.0,239.0,1.0,13.4,293.0,343.39,277.3
2018,1,29,11,45,133.0,246.0,0.95,13.3,318.5,408.14,327.71
2018,1,29,12,0,165.0,253.0,0.9,13.2,344.0,450.26,359.95
2018,1,29,12,15,137.5,250.5,0.8,13.55,326.5,419.54,334.33
2018,1,29,12,30,110.0,248.0,0.7,13.9,309.0,364.3,290.85
2018,1,29,12,45,93.0,244.5,0.65,14.25,296.0,342.47,273.38
2018,1,29,13,0,76.0,241.0,0.6,14.6,283.0,320.79,255.73
2018,1,29,13,15,100.5,239.0,0.65,14.7,293.0,342.91,274.18
2018,1,29,13,30,125.0,237.0,0.7,14.8,303.0,387.09,308.86
2018,1,29,13,45,111.5,222.5,0.7,14.9,279.5,354.4,283.32
2018,1,29,14,0,98.0,208.0,0.7,15.0,256.0,300.82,242.09
2018,1,29,14,15,64.5,191.5,0.8,14.85,222.5,249.17,201.26
2018,1,29,14,30,31.0,175.0,0.9,14.7,189.0,199.55,161.05
2018,1,29,14,45,54.5,168.0,0.95,14.55,190.5,212.67,173.23
2018,1,29,15,0,78.0,161.0,1.0,14.4,192.0,224.45,183.93
2018,1,29,15,15,94.5,148.0,1.0,14.4,181.5,221.61,182.29
2018,1,29,15,30,111.0,135.0,1.0,14.4,171.0,232.36,191.45
2018,1,29,15,45,113.0,118.0,1.15,13.65,150.5,210.39,174.03
2018,1,29,16,0,115.0,101.0,1.3,12.9,130.0,188.21,155.89
2018,1,29,16,15,96.5,83.0,1.35,12.7,104.0,152.3,124.91
2018,1,29,16,30,78.0,65.0,1.4,12.5,78.0,118.2,94.93
2018,1,29,16,45,54.5,48.0,1.45,12.3,56.0,84.95,65.22
2018,1,29,17,0,31.0,31.0,1.5,12.1,34.0,46.13,29.24
2018,1,29,17,15,22.5,17.0,1.55,12.0,18.5,21.64,0.0
2018,1,29,17,30,14.0,3.0,1.6,11.9,3.0,6.74,0.0
2018,1,29,17,45,7.0,1.5,1.6,11.8,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,30,7,15,31.0,5.5,2.6,7.0,6.0,0.0,0.0
2018,1,30,7,30,62.0,11.0,2.6,7.7,12.0,29.78,0.0
2018,1,30,7,45,107.0,25.5,2.55,8.35,34.5,81.1,40.75
2018,1,30,8,0,152.0,40.0,2.5,9.0,57.0,128.02,99.81
2018,1,30,8,15,193.5,56.0,2.35,9.45,87.5,175.08,143.58
2018,1,30,8,30,235.0,72.0,2.2,9.9,118.0,226.53,189.62
2018,1,30,8,45,288.5,84.0,2.1,10.35,154.5,298.52,251.6
2018,1,30,9,0,342.0,96.0,2.0,10.8,191.0,363.02,305.86
2018,1,30,9,15,365.0,108.5,1.85,11.3,224.0,410.84,344.42
2018,1,30,9,30,388.0,121.0,1.7,11.8,257.0,459.91,382.63
2018,1,30,9,45,414.0,131.0,1.5,12.25,289.5,509.46,419.77
2018,1,30,10,0,440.0,141.0,1.3,12.7,322.0,559.86,456.08
2018,1,30,10,15,498.0,139.0,1.2,13.15,359.0,624.8,503.38
2018,1,30,10,30,556.0,137.0,1.1,13.6,396.0,691.63,549.52
2018,1,30,10,45,581.0,139.0,1.0,14.1,422.0,743.61,582.88
2018,1,30,11,0,606.0,141.0,0.9,14.6,448.0,785.83,608.55
2018,1,30,11,15,625.0,140.5,0.9,14.9,467.0,818.02,628.78
2018,1,30,11,30,644.0,140.0,0.9,15.2,486.0,848.14,647.57
2018,1,30,11,45,592.5,159.0,0.9,15.5,482.0,825.88,630.78
2018,1,30,12,0,541.0,178.0,0.9,15.8,478.0,791.69,606.63
2018,1,30,12,15,581.5,166.0,0.95,16.0,490.0,821.78,627.83
2018,1,30,12,30,622.0,154.0,1.0,16.2,502.0,860.97,654.33
2018,1,30,12,45,677.0,138.0,1.05,16.4,513.5,897.21,678.61
2018,1,30,13,0,732.0,122.0,1.1,16.6,525.0,928.8,699.78
2018,1,30,13,15,826.0,94.5,1.25,16.6,540.0,973.74,732.13
2018,1,30,13,30,920.0,67.0,1.4,16.6,555.0,1006.55,756.33
2018,1,30,13,45,898.5,69.5,1.5,16.6,531.5,971.72,735.28
2018,1,30,14,0,877.0,72.0,1.6,16.6,508.0,934.34,713.04
2018,1,30,14,15,845.5,72.0,1.75,16.45,474.5,892.67,688.43
2018,1,30,14,30,814.0,72.0,1.9,16.3,441.0,838.77,654.51
2018,1,30,14,45,802.0,68.5,2.0,16.15,410.0,796.14,627.29
2018,1,30,15,0,790.0,65.0,2.1,16.0,379.0,751.66,597.9
2018,1,30,15,15,791.5,59.5,2.1,16.0,348.5,713.53,571.42
2018,1,30,15,30,793.0,54.0,2.1,16.0,318.0,672.9,542.39
2018,1,30,15,45,714.5,56.0,2.35,14.8,270.0,584.07,479.16
2018,1,30,16,0,636.0,58.0,2.6,13.6,222.0,504.27,417.38
2018,1,30,16,15,540.5,52.5,2.75,13.0,174.0,407.78,338.17
2018,1,30,16,30,445.0,47.0,2.9,12.4,126.0,319.94,263.22
2018,1,30,16,45,404.0,38.0,3.05,11.85,94.0,264.09,211.96
2018,1,30,17,0,363.0,29.0,3.2,11.3,62.0,212.67,155.04
2018,1,30,17,15,186.0,16.5,3.25,11.15,33.0,99.5,0.0
2018,1,30,17,30,9.0,4.0,3.3,11.0,4.0,5.96,0.0
2018,1,30,17,45,4.5,2.0,3.4,10.8,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,31,7,15,101.0,7.5,1.85,7.7,10.0,0.0,0.0
2018,1,31,7,30,202.0,15.0,1.7,8.2,20.0,80.3,0.0
2018,1,31,7,45,360.0,23.0,1.5,8.7,55.0,188.23,107.86
2018,1,31,8,0,518.0,31.0,1.3,9.2,90.0,290.87,228.49
2018,1,31,8,15,608.0,35.5,1.4,9.7,135.0,373.07,303.76
2018,1,31,8,30,698.0,40.0,1.5,10.2,180.0,463.28,381.74
2018,1,31,8,45,704.0,47.5,1.55,10.7,217.0,513.22,424.81
2018,1,31,9,0,710.0,55.0,1.6,11.2,254.0,562.21,465.05
2018,1,31,9,15,702.0,65.5,1.6,11.45,287.5,603.37,496.88
2018,1,31,9,30,694.0,76.0,1.6,11.7,321.0,646.99,528.66
2018,1,31,9,45,784.5,68.5,1.6,12.0,373.0,735.76,592.87
2018,1,31,10,0,875.0,61.0,1.6,12.3,425.0,824.02,654.04
2018,1,31,10,15,890.0,62.5,1.5,12.8,456.5,869.71,681.62
2018,1,31,10,30,905.0,64.0,1.4,13.3,488.0,913.4,707.44
2018,1,31,10,45,897.5,68.5,1.25,13.75,507.5,937.79,718.8
2018,1,31,11,0,890.0,73.0,1.1,14.2,527.0,958.48,727.48
2018,1,31,11,15,852.0,84.5,1.1,14.5,531.5,966.31,730.66
2018,1,31,11,30,814.0,96.0,1.1,14.8,536.0,957.62,723.24
2018,1,31,11,45,798.0,102.5,1.15,15.05,540.5,960.27,724.79
2018,1,31,12,0,782.0,109.0,1.2,15.3,545.0,959.09,723.79
2018,1,31,12,15,773.0,111.0,1.2,15.4,544.0,956.32,721.48
2018,1,31,12,30,764.0,113.0,1.2,15.5,543.0,958.0,722.33
2018,1,31,12,45,768.5,110.5,1.25,15.6,540.0,949.5,717.36
2018,1,31,13,0,773.0,108.0,1.3,15.7,537.0,945.5,715.66
2018,1,31,13,15,777.0,103.5,1.35,15.7,526.5,935.33,710.16
2018,1,31,13,30,781.0,99.0,1.4,15.7,516.0,921.8,702.57
2018,1,31,13,45,789.5,93.5,1.5,15.65,502.0,908.11,695.79
2018,1,31,14,0,798.0,88.0,1.6,15.6,488.0,890.9,686.56
2018,1,31,14,15,619.5,120.5,1.7,15.55,421.5,749.75,589.74
2018,1,31,14,30,441.0,153.0,1.8,15.5,355.0,598.42,480.17
2018,1,31,14,45,564.5,118.5,1.95,15.45,357.5,657.09,528.86
2018,1,31,15,0,688.0,84.0,2.1,15.4,360.0,696.06,559.44
2018,1,31,15,15,591.5,91.5,2.1,15.4,312.5,600.85,488.52
2018,1,31,15,30,495.0,99.0,2.1,15.4,265.0,503.02,412.99
2018,1,31,15,45,419.0,93.5,2.25,14.5,221.5,420.78,349.0
2018,1,31,16,0,343.0,88.0,2.4,13.6,178.0,344.73,287.35
2018,1,31,16,15,290.5,76.0,2.5,13.05,142.5,281.84,234.38
2018,1,31,16,30,238.0,64.0,2.6,12.5,107.0,224.1,184.18
2018,1,31,16,45,140.5,49.0,2.7,11.95,72.5,135.63,107.72
2018,1,31,17,0,43.0,34.0,2.8,11.4,38.0,61.88,42.89
2018,1,31,17,15,38.5,20.0,2.85,11.05,22.0,38.07,0.0
2018,1,31,17,30,34.0,6.0,2.9,10.7,6.0,15.3,0.0
2018,1,31,17,45,17.0,3.0,3.0,10.35,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,1,7,15,31.5,5.5,1.05,10.1,6.5,0.0,0.0
2018,2,1,7,30,63.0,11.0,1.0,10.5,13.0,29.92,0.0
2018,2,1,7,45,128.5,26.0,0.9,10.85,38.5,98.56,58.04
2018,2,1,8,0,194.0,41.0,0.8,11.2,64.0,157.4,122.9
2018,2,1,8,15,273.5,53.0,0.85,11.6,100.5,222.08,180.48
2018,2,1,8,30,353.0,65.0,0.9,12.0,137.0,295.68,243.9
2018,2,1,8,45,424.0,72.0,0.9,12.4,178.5,366.01,302.96
2018,2,1,9,0,495.0,79.0,0.9,12.8,220.0,449.76,370.39
2018,2,1,9,15,524.5,89.0,0.85,13.15,258.0,507.4,414.6
2018,2,1,9,30,554.0,99.0,0.8,13.5,296.0,566.3,458.23
2018,2,1,9,45,604.0,99.5,0.75,13.85,335.0,632.36,505.39
2018,2,1,10,0,654.0,100.0,0.7,14.2,374.0,699.97,551.21
2018,2,1,10,15,667.0,104.5,0.6,14.6,402.0,741.23,576.1
2018,2,1,10,30,680.0,109.0,0.5,15.0,430.0,780.98,599.48
2018,2,1,10,45,673.5,117.0,0.45,15.45,449.0,804.94,612.31
2018,2,1,11,0,667.0,125.0,0.4,15.9,468.0,825.91,623.21
2018,2,1,11,15,638.0,139.5,0.35,16.15,477.0,829.07,622.69
