Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,908.0,83.0,0.8,8.05,616.5,889.42,688.02
2018,3,4,10,30,882.0,96.0,0.8,8.3,639.0,921.31,707.35
2018,3,4,10,45,871.0,104.5,0.75,8.5,659.0,947.33,721.59
2018,3,4,11,0,860.0,113.0,0.7,8.7,679.0,969.22,733.07
2018,3,4,11,15,881.5,109.0,0.75,8.85,703.0,1004.43,755.7
2018,3,4,11,30,903.0,105.0,0.8,9.0,727.0,1023.61,767.66
2018,3,4,11,45,855.5,108.0,0.8,9.15,704.0,1004.84,754.18
2018,3,4,12,0,808.0,111.0,0.8,9.3,681.0,968.32,729.8
2018,3,4,12,15,879.5,96.0,0.85,9.3,718.5,1013.84,761.14
2018,3,4,12,30,951.0,81.0,0.9,9.3,756.0,1069.32,797.42
2018,3,4,12,45,965.0,81.0,0.9,9.35,761.5,1079.95,803.31
2018,3,4,13,0,979.0,81.0,0.9,9.4,767.0,1086.36,807.41
2018,3,4,13,15,975.5,80.0,0.9,9.4,753.0,1069.9,797.25
2018,3,4,13,30,972.0,79.0,0.9,9.4,739.0,1049.51,785.06
2018,3,4,13,45,965.5,78.0,0.9,9.4,717.0,1022.46,768.65
2018,3,4,14,0,959.0,77.0,0.9,9.4,695.0,991.85,750.01
2018,3,4,14,15,940.0,79.0,0.9,9.3,663.0,950.15,724.21
2018,3,4,14,30,921.0,81.0,0.9,9.2,631.0,906.01,696.64
2018,3,4,14,45,900.0,81.5,0.9,9.1,593.0,856.35,664.91
2018,3,4,15,0,879.0,82.0,0.9,9.0,555.0,805.07,631.59
2018,3,4,15,15,790.0,94.0,0.9,9.0,495.0,721.36,574.08
2018,3,4,15,30,701.0,106.0,0.9,9.0,435.0,637.52,513.42
2018,3,4,15,45,575.5,113.0,1.05,8.7,365.5,525.7,430.25
2018,3,4,16,0,450.0,120.0,1.2,8.4,296.0,417.4,346.09
2018,3,4,16,15,600.0,88.5,1.25,7.9,291.5,448.88,372.2
2018,3,4,16,30,750.0,57.0,1.3,7.4,287.0,453.27,373.31
2018,3,4,16,45,692.5,52.5,1.35,6.95,235.5,378.0,308.69
2018,3,4,17,0,635.0,48.0,1.4,6.5,184.0,307.98,246.57
2018,3,4,17,15,549.5,41.5,1.45,6.2,137.0,234.56,180.41
2018,3,4,17,30,464.0,35.0,1.5,5.9,90.0,169.31,120.41
2018,3,4,17,45,301.5,24.5,1.6,5.55,53.5,92.4,42.95
2018,3,4,18,0,139.0,14.0,1.7,5.2,17.0,29.79,0.0
2018,3,4,18,15,69.5,7.0,1.75,5.15,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,5,6,45,136.5,12.0,1.5,3.5,20.5,25.82,0.0
2018,3,5,7,0,273.0,24.0,1.5,4.0,41.0,79.58,22.22
2018,3,5,7,15,412.0,33.0,1.5,4.4,85.0,146.52,102.12
2018,3,5,7,30,551.0,42.0,1.5,4.8,129.0,226.17,173.01
2018,3,5,7,45,630.5,47.5,1.5,5.25,180.5,295.34,236.44
2018,3,5,8,0,710.0,53.0,1.5,5.7,232.0,374.96,307.31
2018,3,5,8,15,756.0,56.5,1.45,6.25,283.5,444.18,367.49
2018,3,5,8,30,802.0,60.0,1.4,6.8,335.0,516.92,427.89
2018,3,5,8,45,771.0,74.0,1.35,7.3,369.0,558.43,461.09
2018,3,5,9,0,740.0,88.0,1.3,7.8,403.0,597.44,490.63
2018,3,5,9,15,663.0,114.5,1.3,8.3,418.5,610.65,498.93
2018,3,5,9,30,586.0,141.0,1.3,8.8,434.0,613.39,498.73
2018,3,5,9,45,710.0,119.5,1.3,9.3,502.0,716.31,575.61
2018,3,5,10,0,834.0,98.0,1.3,9.8,570.0,820.27,646.78
2018,3,5,10,15,901.5,86.0,1.2,10.1,622.5,886.33,688.07
2018,3,5,10,30,969.0,74.0,1.1,10.4,675.0,962.17,734.93
2018,3,5,10,45,975.5,74.5,1.0,10.7,700.5,996.82,752.86
2018,3,5,11,0,982.0,75.0,0.9,11.0,726.0,1028.08,768.73
2018,3,5,11,15,986.0,75.5,0.85,11.2,744.0,1053.34,781.9
2018,3,5,11,30,990.0,76.0,0.8,11.4,762.0,1074.77,792.64
2018,3,5,11,45,993.0,76.0,0.75,11.65,773.0,1090.66,799.78
2018,3,5,12,0,996.0,76.0,0.7,11.9,784.0,1102.49,804.5
2018,3,5,12,15,997.5,76.0,0.65,12.05,787.0,1108.66,806.16
2018,3,5,12,30,999.0,76.0,0.6,12.2,790.0,1110.63,805.45
2018,3,5,12,45,998.5,75.0,0.5,12.3,784.0,1105.17,799.17
2018,3,5,13,0,998.0,74.0,0.4,12.4,778.0,1095.52,790.64
2018,3,5,13,15,994.0,73.5,0.4,12.45,764.0,1078.86,780.88
2018,3,5,13,30,990.0,73.0,0.4,12.5,750.0,1058.22,768.88
2018,3,5,13,45,984.5,72.0,0.35,12.55,728.0,1031.68,752.08
2018,3,5,14,0,979.0,71.0,0.3,12.6,706.0,1001.48,733.17
2018,3,5,14,15,970.0,70.5,0.35,12.5,677.0,965.23,713.13
2018,3,5,14,30,961.0,70.0,0.4,12.4,648.0,925.89,690.91
2018,3,5,14,45,949.0,68.5,0.45,12.35,611.5,879.97,663.88
2018,3,5,15,0,937.0,67.0,0.5,12.3,575.0,831.65,634.76
2018,3,5,15,15,920.5,65.0,0.5,12.3,533.0,777.22,599.77
2018,3,5,15,30,904.0,63.0,0.5,12.3,491.0,721.35,563.09
2018,3,5,15,45,880.5,61.0,0.55,11.9,444.5,659.75,521.44
2018,3,5,16,0,857.0,59.0,0.6,11.5,398.0,598.07,476.88
2018,3,5,16,15,814.5,57.0,0.65,11.05,346.0,530.07,425.33
2018,3,5,16,30,772.0,55.0,0.7,10.6,294.0,459.98,369.8
2018,3,5,16,45,628.0,53.0,0.7,10.1,225.0,348.16,279.28
2018,3,5,17,0,484.0,51.0,0.7,9.6,156.0,253.26,200.18
2018,3,5,17,15,469.5,42.0,0.75,9.25,122.0,207.69,157.71
2018,3,5,17,30,455.0,33.0,0.8,8.9,88.0,163.54,114.62
2018,3,5,17,45,295.0,23.0,0.9,8.55,52.0,89.36,44.05
2018,3,5,18,0,135.0,13.0,1.0,8.2,16.0,28.06,0.0
2018,3,5,18,15,67.5,6.5,1.05,7.95,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.25,4.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,2.55,4.45,1.0,0.0,0.0
2018,3,6,6,30,20.0,3.0,2.6,4.7,2.0,0.0,0.0
2018,3,6,6,45,170.5,14.0,2.65,5.0,24.0,31.26,0.0
2018,3,6,7,0,321.0,25.0,2.7,5.3,46.0,89.53,34.51
2018,3,6,7,15,263.0,34.0,2.65,5.7,61.0,110.52,77.87
2018,3,6,7,30,205.0,43.0,2.6,6.1,76.0,116.58,89.66
2018,3,6,7,45,107.5,64.0,2.6,6.5,82.0,100.79,80.66
2018,3,6,8,0,10.0,85.0,2.6,6.9,88.0,73.33,58.66
2018,3,6,8,15,28.0,109.0,2.55,7.5,118.5,110.32,90.84
2018,3,6,8,30,46.0,133.0,2.5,8.1,149.0,144.41,120.06
2018,3,6,8,45,82.0,156.0,2.5,8.7,189.5,190.31,159.13
2018,3,6,9,0,118.0,179.0,2.5,9.3,230.0,253.17,211.6
2018,3,6,9,15,139.0,197.5,2.45,9.85,263.5,292.58,243.5
2018,3,6,9,30,160.0,216.0,2.4,10.4,297.0,333.82,276.36
2018,3,6,9,45,271.0,219.5,2.3,10.95,369.0,448.55,368.68
2018,3,6,10,0,382.0,223.0,2.2,11.5,441.0,555.4,451.42
2018,3,6,10,15,318.5,252.5,2.2,11.85,441.0,547.37,441.6
2018,3,6,10,30,255.0,282.0,2.2,12.2,441.0,533.99,428.41
2018,3,6,10,45,368.5,264.0,2.15,12.55,504.5,627.45,500.46
2018,3,6,11,0,482.0,246.0,2.1,12.9,568.0,748.17,588.69
2018,3,6,11,15,556.0,226.5,2.05,13.05,607.5,811.31,633.22
2018,3,6,11,30,630.0,207.0,2.0,13.2,647.0,882.96,683.0
2018,3,6,11,45,739.0,169.5,1.95,13.3,693.0,962.53,735.66
2018,3,6,12,0,848.0,132.0,1.9,13.4,739.0,1029.67,778.5
2018,3,6,12,15,912.5,107.5,1.85,13.45,762.5,1057.52,795.0
2018,3,6,12,30,977.0,83.0,1.8,13.5,786.0,1095.2,818.32
2018,3,6,12,45,976.5,82.0,1.7,13.55,780.0,1089.78,812.64
2018,3,6,13,0,976.0,81.0,1.6,13.6,774.0,1080.25,805.01
2018,3,6,13,15,971.0,80.5,1.55,13.65,759.0,1062.8,793.3
2018,3,6,13,30,966.0,80.0,1.5,13.7,744.0,1041.49,779.31
2018,3,6,13,45,958.5,79.0,1.45,13.75,721.5,1013.48,761.08
2018,3,6,14,0,951.0,78.0,1.4,13.8,699.0,982.0,740.69
2018,3,6,14,15,927.5,80.0,1.35,13.75,664.0,936.36,711.11
2018,3,6,14,30,904.0,82.0,1.3,13.7,629.0,888.6,680.03
2018,3,6,14,45,831.5,94.5,1.2,13.65,575.5,819.28,633.02
2018,3,6,15,0,759.0,107.0,1.1,13.6,522.0,741.7,579.64
2018,3,6,15,15,646.5,126.0,1.1,13.6,461.0,648.16,513.19
2018,3,6,15,30,534.0,145.0,1.1,13.6,400.0,548.3,439.0
2018,3,6,15,45,581.0,118.5,0.95,13.25,371.5,531.37,427.11
2018,3,6,16,0,628.0,92.0,0.8,12.9,343.0,500.46,403.07
2018,3,6,16,15,572.5,88.5,0.75,12.5,295.0,430.12,347.66
2018,3,6,16,30,517.0,85.0,0.7,12.1,247.0,364.21,294.36
2018,3,6,16,45,471.5,74.5,0.65,11.7,202.5,301.03,241.57
2018,3,6,17,0,426.0,64.0,0.6,11.3,158.0,242.4,190.88
2018,3,6,17,15,363.5,52.0,0.6,11.1,118.0,181.96,137.98
2018,3,6,17,30,301.0,40.0,0.6,10.9,78.0,128.97,90.96
2018,3,6,17,45,189.0,26.5,0.6,10.7,46.5,70.12,36.62
2018,3,6,18,0,77.0,13.0,0.6,10.5,15.0,20.16,0.0
2018,3,6,18,15,38.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,2.65,7.1,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,2.6,7.1,2.0,0.0,0.0
2018,3,7,6,45,99.0,14.5,2.5,7.15,20.5,23.04,0.0
2018,3,7,7,0,183.0,26.0,2.4,7.2,39.0,64.96,29.58
2018,3,7,7,15,145.0,22.5,2.45,7.35,38.0,65.17,44.2
2018,3,7,7,30,107.0,19.0,2.5,7.5,37.0,57.73,41.6
2018,3,7,7,45,53.5,20.0,2.5,7.7,29.0,40.67,29.18
2018,3,7,8,0,0.0,21.0,2.5,7.9,21.0,15.97,8.41
2018,3,7,8,15,4.0,50.5,2.5,8.45,52.0,40.57,29.98
2018,3,7,8,30,8.0,80.0,2.5,9.0,83.0,66.55,52.5
2018,3,7,8,45,67.0,127.0,2.55,9.6,156.0,151.0,125.44
2018,3,7,9,0,126.0,174.0,2.6,10.2,229.0,252.19,210.39
2018,3,7,9,15,400.0,148.5,2.6,10.75,348.0,453.08,376.98
2018,3,7,9,30,674.0,123.0,2.6,11.3,467.0,658.93,538.48
2018,3,7,9,45,790.0,99.5,2.65,11.8,532.5,751.23,605.41
2018,3,7,10,0,906.0,76.0,2.7,12.3,598.0,843.85,670.05
2018,3,7,10,15,900.0,83.0,2.75,12.55,625.5,879.66,693.21
2018,3,7,10,30,894.0,90.0,2.8,12.8,653.0,911.72,714.08
2018,3,7,10,45,881.0,99.5,2.8,13.05,673.0,936.32,729.26
2018,3,7,11,0,868.0,109.0,2.8,13.3,693.0,968.93,750.05
2018,3,7,11,15,824.0,130.5,2.8,13.4,696.5,969.09,748.72
2018,3,7,11,30,780.0,152.0,2.8,13.5,700.0,971.9,749.72
2018,3,7,11,45,871.0,116.5,2.8,13.65,737.0,1026.31,786.04
2018,3,7,12,0,962.0,81.0,2.8,13.8,774.0,1071.51,815.23
2018,3,7,12,15,952.0,85.0,2.8,13.8,772.5,1070.46,813.85
2018,3,7,12,30,942.0,89.0,2.8,13.8,771.0,1065.29,810.38
2018,3,7,12,45,757.5,141.0,2.85,13.85,687.0,947.65,730.62
2018,3,7,13,0,573.0,193.0,2.9,13.9,603.0,821.46,643.03
2018,3,7,13,15,387.5,258.5,2.85,13.8,533.5,689.53,543.77
2018,3,7,13,30,202.0,324.0,2.8,13.7,464.0,526.9,418.59
2018,3,7,13,45,476.0,229.5,2.75,13.6,546.0,726.24,576.05
2018,3,7,14,0,750.0,135.0,2.7,13.5,628.0,875.72,686.14
2018,3,7,14,15,805.5,113.0,2.55,13.15,622.0,872.95,683.54
2018,3,7,14,30,861.0,91.0,2.4,12.8,616.0,859.67,674.99
2018,3,7,14,45,686.5,131.0,2.3,12.5,534.5,741.87,591.32
2018,3,7,15,0,512.0,171.0,2.2,12.2,453.0,607.56,490.6
2018,3,7,15,15,360.0,187.5,2.2,12.2,378.5,469.28,383.52
2018,3,7,15,30,208.0,204.0,2.2,12.2,304.0,347.78,285.77
2018,3,7,15,45,176.0,185.0,1.95,11.45,264.0,297.18,245.62
2018,3,7,16,0,144.0,166.0,1.7,10.7,224.0,249.54,206.83
2018,3,7,16,15,134.0,143.0,1.65,10.4,191.5,212.98,176.68
2018,3,7,16,30,124.0,120.0,1.6,10.1,159.0,177.48,146.71
2018,3,7,16,45,105.0,98.0,1.55,9.85,127.0,140.25,114.63
2018,3,7,17,0,86.0,76.0,1.5,9.6,95.0,105.27,84.01
2018,3,7,17,15,65.5,57.5,1.45,9.45,70.0,75.8,57.9
2018,3,7,17,30,45.0,39.0,1.4,9.3,45.0,48.86,34.09
2018,3,7,17,45,26.0,24.0,1.35,9.2,27.0,28.01,13.89
2018,3,7,18,0,7.0,9.0,1.3,9.1,9.0,7.96,0.0
2018,3,7,18,15,3.5,4.5,1.3,9.05,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,8,6,15,8.0,1.0,0.65,8.3,1.0,0.0,0.0
2018,3,8,6,30,16.0,2.0,0.6,8.5,2.0,0.0,0.0
2018,3,8,6,45,121.0,15.5,0.6,8.7,24.0,26.28,0.0
2018,3,8,7,0,226.0,29.0,0.6,8.9,46.0,75.9,38.77
2018,3,8,7,15,212.5,41.5,0.65,9.05,67.0,102.26,72.46
2018,3,8,7,30,199.0,54.0,0.7,9.2,88.0,125.21,96.0
2018,3,8,7,45,220.5,72.0,0.7,9.35,121.5,156.44,124.84
2018,3,8,8,0,242.0,90.0,0.7,9.5,155.0,197.43,161.26
2018,3,8,8,15,191.0,117.5,0.7,9.65,175.0,215.64,177.91
2018,3,8,8,30,140.0,145.0,0.7,9.8,195.0,216.84,179.26
2018,3,8,8,45,169.0,166.0,0.7,9.95,234.5,262.78,217.3
2018,3,8,9,0,198.0,187.0,0.7,10.1,274.0,311.62,256.61
2018,3,8,9,15,242.0,199.0,0.7,10.3,316.5,378.88,309.63
2018,3,8,9,30,286.0,211.0,0.7,10.5,359.0,436.14,353.62
2018,3,8,9,45,274.5,234.5,0.7,10.75,385.0,465.33,374.08
2018,3,8,10,0,263.0,258.0,0.7,11.0,411.0,492.85,393.12
2018,3,8,10,15,290.5,269.0,0.7,11.25,446.5,538.86,426.63
2018,3,8,10,30,318.0,280.0,0.7,11.5,482.0,585.76,459.96
2018,3,8,10,45,307.5,294.0,0.7,11.8,495.5,601.42,469.25
2018,3,8,11,0,297.0,308.0,0.7,12.1,509.0,615.33,477.57
2018,3,8,11,15,303.5,312.5,0.7,12.3,522.5,633.66,489.82
2018,3,8,11,30,310.0,317.0,0.7,12.5,536.0,650.87,501.18
2018,3,8,11,45,376.0,303.5,0.75,12.7,573.0,706.54,541.82
2018,3,8,12,0,442.0,290.0,0.8,12.9,610.0,784.48,596.13
2018,3,8,12,15,535.0,257.0,0.8,12.85,646.0,847.07,639.98
2018,3,8,12,30,628.0,224.0,0.8,12.8,682.0,914.19,686.06
2018,3,8,12,45,566.0,240.5,0.8,12.8,651.0,858.61,647.01
2018,3,8,13,0,504.0,257.0,0.8,12.8,620.0,808.74,612.9
2018,3,8,13,15,428.5,280.5,0.85,12.6,585.0,750.9,573.46
2018,3,8,13,30,353.0,304.0,0.9,12.4,550.0,673.1,519.51
2018,3,8,13,45,333.5,298.0,0.9,12.25,525.0,639.95,497.22
2018,3,8,14,0,314.0,292.0,0.9,12.1,500.0,606.27,473.75
2018,3,8,14,15,368.5,265.5,0.9,12.0,499.5,616.54,483.94
2018,3,8,14,30,423.0,239.0,0.9,11.9,499.0,641.51,503.75
2018,3,8,14,45,383.5,233.0,0.9,11.75,458.5,566.99,449.68
2018,3,8,15,0,344.0,227.0,0.9,11.6,418.0,513.41,410.62
2018,3,8,15,15,394.0,198.0,0.9,11.6,401.5,504.31,405.97
2018,3,8,15,30,444.0,169.0,0.9,11.6,385.0,506.34,408.55
2018,3,8,15,45,510.0,139.5,0.9,11.35,365.0,495.42,401.51
2018,3,8,16,0,576.0,110.0,0.9,11.1,345.0,483.59,392.8
2018,3,8,16,15,485.5,107.5,0.9,10.75,288.5,391.42,319.77
2018,3,8,16,30,395.0,105.0,0.9,10.4,232.0,315.29,257.92
2018,3,8,16,45,347.0,91.5,0.9,10.1,189.0,255.98,208.05
2018,3,8,17,0,299.0,78.0,0.9,9.8,146.0,201.9,161.21
2018,3,8,17,15,247.5,62.0,0.9,9.45,109.0,149.84,115.49
2018,3,8,17,30,196.0,46.0,0.9,9.1,72.0,104.14,75.11
2018,3,8,17,45,128.0,30.5,0.9,8.8,44.5,57.57,32.84
2018,3,8,18,0,60.0,15.0,0.9,8.5,17.0,19.18,0.0
2018,3,8,18,15,30.0,7.5,0.9,8.45,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.95,7.6,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,1.0,7.9,1.0,0.0,0.0
2018,3,9,6,45,0.0,10.5,1.0,8.15,10.5,8.26,0.0
2018,3,9,7,0,0.0,20.0,1.0,8.4,20.0,15.27,5.59
2018,3,9,7,15,218.0,36.0,1.05,8.65,75.0,97.12,68.58
2018,3,9,7,30,436.0,52.0,1.1,8.9,130.0,198.05,151.0
2018,3,9,7,45,294.0,74.5,1.1,9.15,134.5,193.78,154.99
2018,3,9,8,0,152.0,97.0,1.1,9.4,139.0,157.42,128.63
2018,3,9,8,15,248.0,114.5,1.1,9.7,198.0,239.31,198.2
2018,3,9,8,30,344.0,132.0,1.1,10.0,257.0,323.56,268.0
2018,3,9,8,45,389.5,139.5,1.1,10.25,299.0,391.21,322.54
2018,3,9,9,0,435.0,147.0,1.1,10.5,341.0,450.66,369.43
2018,3,9,9,15,309.5,189.5,1.15,10.9,334.5,414.77,338.93
2018,3,9,9,30,184.0,232.0,1.2,11.3,328.0,365.85,297.78
2018,3,9,9,45,320.5,223.0,1.2,11.65,405.0,488.11,394.75
2018,3,9,10,0,457.0,214.0,1.2,12.0,482.0,623.65,496.3
2018,3,9,10,15,366.0,249.0,1.25,12.3,471.0,581.19,461.07
2018,3,9,10,30,275.0,284.0,1.3,12.6,460.0,550.58,435.54
2018,3,9,10,45,217.0,304.5,1.35,12.9,447.0,506.97,401.29
2018,3,9,11,0,159.0,325.0,1.4,13.2,434.0,480.08,378.98
2018,3,9,11,15,192.0,332.5,1.4,13.3,467.0,523.65,412.11
2018,3,9,11,30,225.0,340.0,1.4,13.4,500.0,567.71,444.62
2018,3,9,11,45,177.0,346.0,1.4,13.55,473.0,529.57,414.24
2018,3,9,12,0,129.0,352.0,1.4,13.7,446.0,489.63,383.0
2018,3,9,12,15,136.0,355.5,1.4,13.7,455.0,501.16,391.99
2018,3,9,12,30,143.0,359.0,1.4,13.7,464.0,512.08,400.16
2018,3,9,12,45,187.0,351.0,1.4,13.65,487.0,546.82,427.33
2018,3,9,13,0,231.0,343.0,1.4,13.6,510.0,580.19,453.09
2018,3,9,13,15,229.0,339.0,1.4,13.55,502.0,570.78,446.21
2018,3,9,13,30,227.0,335.0,1.4,13.5,494.0,560.46,439.09
2018,3,9,13,45,172.5,323.0,1.4,13.45,442.0,490.89,386.7
2018,3,9,14,0,118.0,311.0,1.4,13.4,390.0,423.16,335.09
2018,3,9,14,15,114.5,297.5,1.4,13.3,371.5,381.73,304.59
2018,3,9,14,30,111.0,284.0,1.4,13.2,353.0,361.37,289.62
2018,3,9,14,45,120.0,269.5,1.35,13.1,340.0,368.33,295.76
2018,3,9,15,0,129.0,255.0,1.3,13.0,327.0,355.25,286.29
2018,3,9,15,15,102.0,232.0,1.3,13.0,286.5,289.7,234.76
2018,3,9,15,30,75.0,209.0,1.3,13.0,246.0,243.4,197.83
2018,3,9,15,45,109.5,190.0,1.3,12.6,238.0,257.0,210.31
2018,3,9,16,0,144.0,171.0,1.3,12.2,230.0,252.7,207.73
2018,3,9,16,15,186.0,149.0,1.2,11.8,215.5,245.6,202.3
2018,3,9,16,30,228.0,127.0,1.1,11.4,201.0,243.57,200.02
2018,3,9,16,45,212.5,106.5,1.0,11.0,166.5,202.24,164.58
2018,3,9,17,0,197.0,86.0,0.9,10.6,132.0,162.6,129.87
2018,3,9,17,15,162.0,67.5,0.85,10.3,99.0,120.83,93.15
2018,3,9,17,30,127.0,49.0,0.8,10.0,66.0,83.43,60.17
2018,3,9,17,45,85.5,32.0,0.8,9.7,41.5,50.89,30.14
2018,3,9,18,0,44.0,15.0,0.8,9.4,17.0,17.08,0.0
2018,3,9,18,15,22.0,7.5,0.8,9.3,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.55,8.3,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.6,8.4,3.0,0.0,0.0
2018,3,10,6,45,6.5,6.5,0.65,8.5,6.5,5.86,0.0
2018,3,10,7,0,0.0,10.0,0.7,8.6,10.0,7.58,0.17
2018,3,10,7,15,0.0,15.0,0.75,8.75,15.0,11.39,4.08
2018,3,10,7,30,0.0,20.0,0.8,8.9,20.0,15.2,7.59
2018,3,10,7,45,0.0,27.0,0.8,9.05,27.0,20.56,12.38
2018,3,10,8,0,0.0,34.0,0.8,9.2,34.0,25.93,17.13
2018,3,10,8,15,17.5,75.5,0.7,9.35,82.0,71.23,56.57
2018,3,10,8,30,35.0,117.0,0.6,9.5,130.0,120.16,98.37
2018,3,10,8,45,105.0,156.0,0.55,9.65,202.0,212.79,176.1
2018,3,10,9,0,175.0,195.0,0.5,9.8,274.0,303.41,249.39
2018,3,10,9,15,132.0,209.5,0.55,9.95,272.5,296.93,242.51
2018,3,10,9,30,89.0,224.0,0.6,10.1,271.0,270.67,220.41
2018,3,10,9,45,95.0,245.5,0.65,10.25,299.0,300.55,244.02
2018,3,10,10,0,101.0,267.0,0.7,10.4,327.0,330.93,267.33
2018,3,10,10,15,122.5,282.0,0.75,10.55,358.5,387.01,310.56
2018,3,10,10,30,144.0,297.0,0.8,10.7,390.0,426.37,340.29
2018,3,10,10,45,134.5,307.5,0.8,10.8,397.0,433.29,344.26
2018,3,10,11,0,125.0,318.0,0.8,10.9,404.0,439.25,347.8
2018,3,10,11,15,143.5,331.0,0.8,11.0,432.0,474.05,373.81
2018,3,10,11,30,162.0,344.0,0.8,11.1,460.0,509.0,399.38
2018,3,10,11,45,170.5,349.5,0.8,11.15,473.0,525.7,411.22
2018,3,10,12,0,179.0,355.0,0.8,11.2,486.0,541.83,422.8
2018,3,10,12,15,223.5,352.5,0.8,11.3,517.0,584.75,454.91
2018,3,10,12,30,268.0,350.0,0.8,11.4,548.0,650.97,502.46
2018,3,10,12,45,247.0,351.0,0.8,11.5,532.5,605.69,469.13
2018,3,10,13,0,226.0,352.0,0.8,11.6,517.0,583.68,453.19
2018,3,10,13,15,264.0,338.0,0.75,11.65,527.0,625.98,484.29
2018,3,10,13,30,302.0,324.0,0.7,11.7,537.0,642.33,496.28
2018,3,10,13,45,322.5,308.5,0.7,11.75,530.0,637.79,493.93
2018,3,10,14,0,343.0,293.0,0.7,11.8,523.0,630.99,490.25
2018,3,10,14,15,328.5,281.5,0.65,11.85,494.0,594.82,464.11
2018,3,10,14,30,314.0,270.0,0.6,11.9,465.0,558.31,437.84
2018,3,10,14,45,333.0,250.0,0.6,11.95,446.5,540.25,426.19
2018,3,10,15,0,352.0,230.0,0.6,12.0,428.0,519.75,412.3
2018,3,10,15,15,401.5,200.0,0.6,12.0,410.0,525.31,417.97
2018,3,10,15,30,451.0,170.0,0.6,12.0,392.0,508.89,406.93
2018,3,10,15,45,612.5,120.0,0.55,12.05,391.5,545.97,436.13
2018,3,10,16,0,774.0,70.0,0.5,12.1,391.0,554.07,441.65
2018,3,10,16,15,753.5,64.0,0.55,11.8,345.0,493.3,394.5
2018,3,10,16,30,733.0,58.0,0.6,11.5,299.0,433.07,346.33
2018,3,10,16,45,685.5,54.0,0.65,11.25,249.5,364.23,289.14
2018,3,10,17,0,638.0,50.0,0.7,11.0,200.0,299.58,233.1
2018,3,10,17,15,558.5,43.5,0.75,10.65,152.0,228.23,170.79
2018,3,10,17,30,479.0,37.0,0.8,10.3,104.0,165.15,114.96
2018,3,10,17,45,333.5,27.5,0.8,9.95,65.0,96.88,56.44
2018,3,10,18,0,188.0,18.0,0.8,9.6,26.0,36.13,0.0
2018,3,10,18,15,94.0,9.0,0.85,9.3,13.0,7.08,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,26.0,3.0,1.7,6.45,3.0,0.0,0.0
2018,3,11,6,30,52.0,6.0,1.7,6.9,6.0,4.72,0.0
2018,3,11,6,45,208.5,18.0,1.7,7.4,34.5,37.77,0.0
2018,3,11,7,0,365.0,30.0,1.7,7.9,63.0,103.1,60.75
2018,3,11,7,15,471.0,37.5,1.7,8.3,108.5,161.66,113.79
2018,3,11,7,30,577.0,45.0,1.7,8.7,154.0,233.04,176.85
2018,3,11,7,45,620.5,53.0,1.65,9.15,201.5,294.62,233.35
2018,3,11,8,0,664.0,61.0,1.6,9.6,249.0,360.63,291.94
2018,3,11,8,15,702.0,66.5,1.55,10.1,298.5,424.14,346.43
2018,3,11,8,30,740.0,72.0,1.5,10.6,348.0,491.66,401.83
2018,3,11,8,45,756.5,78.5,1.45,11.15,393.0,549.92,447.68
2018,3,11,9,0,773.0,85.0,1.4,11.7,438.0,608.01,491.46
2018,3,11,9,15,828.0,80.0,1.4,12.1,491.0,679.82,544.84
2018,3,11,9,30,883.0,75.0,1.4,12.5,544.0,746.96,591.48
2018,3,11,9,45,899.5,76.5,1.35,12.9,584.0,799.48,625.15
2018,3,11,10,0,916.0,78.0,1.3,13.3,624.0,850.37,656.99
2018,3,11,10,15,823.5,115.0,1.35,13.6,625.5,855.02,658.15
2018,3,11,10,30,731.0,152.0,1.4,13.9,627.0,846.5,650.97
2018,3,11,10,45,604.5,203.0,1.4,14.2,606.0,804.62,619.36
2018,3,11,11,0,478.0,254.0,1.4,14.5,585.0,746.92,575.27
2018,3,11,11,15,689.5,182.0,1.45,14.7,673.0,897.31,683.08
2018,3,11,11,30,901.0,110.0,1.5,14.9,761.0,1017.98,761.04
2018,3,11,11,45,809.0,150.0,1.55,15.1,740.5,994.98,744.1
2018,3,11,12,0,717.0,190.0,1.6,15.3,720.0,962.19,722.62
2018,3,11,12,15,752.5,176.5,1.6,15.45,734.0,987.01,738.89
2018,3,11,12,30,788.0,163.0,1.6,15.6,748.0,1007.98,751.93
2018,3,11,12,45,817.0,149.0,1.6,15.7,751.5,1009.34,752.42
2018,3,11,13,0,846.0,135.0,1.6,15.8,755.0,1016.25,756.95
2018,3,11,13,15,817.0,143.0,1.55,15.85,732.5,985.0,735.94
2018,3,11,13,30,788.0,151.0,1.5,15.9,710.0,959.13,719.0
2018,3,11,13,45,690.5,180.5,1.45,15.95,660.0,881.01,666.97
2018,3,11,14,0,593.0,210.0,1.4,16.0,610.0,793.58,607.03
2018,3,11,14,15,638.0,184.0,1.4,15.9,598.0,796.7,612.06
2018,3,11,14,30,683.0,158.0,1.4,15.8,586.0,786.27,606.52
2018,3,11,14,45,660.5,154.5,1.35,15.75,549.5,737.25,572.46
2018,3,11,15,0,638.0,151.0,1.3,15.7,513.0,687.43,537.38
2018,3,11,15,15,653.0,135.0,1.3,15.7,482.0,652.52,513.47
2018,3,11,15,30,668.0,119.0,1.3,15.7,451.0,614.08,486.14
2018,3,11,15,45,569.0,124.0,1.25,15.25,388.5,519.83,415.44
2018,3,11,16,0,470.0,129.0,1.2,14.8,326.0,427.1,344.31
2018,3,11,16,15,384.0,123.0,1.15,14.3,271.0,347.03,281.19
2018,3,11,16,30,298.0,117.0,1.1,13.8,216.0,264.58,214.56
2018,3,11,16,45,369.5,92.5,1.1,13.3,195.0,262.15,210.67
2018,3,11,17,0,441.0,68.0,1.1,12.8,174.0,244.08,191.5
2018,3,11,17,15,288.5,60.0,1.1,12.4,122.5,156.7,118.77
2018,3,11,17,30,136.0,52.0,1.1,12.0,71.0,86.93,62.39
2018,3,11,17,45,90.5,34.0,1.1,11.6,44.5,52.37,31.98
2018,3,11,18,0,45.0,16.0,1.1,11.2,18.0,20.51,0.0
2018,3,11,18,15,22.5,8.0,1.1,11.1,9.0,6.29,0.0
2018,3,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,12,6,15,25.0,3.0,2.6,8.85,3.0,0.0,0.0
2018,3,12,6,30,50.0,6.0,2.7,9.1,6.0,7.36,0.0
2018,3,12,6,45,197.0,19.0,2.75,9.35,35.5,43.23,0.0
2018,3,12,7,0,344.0,32.0,2.8,9.6,65.0,100.59,60.57
2018,3,12,7,15,443.0,40.5,2.85,9.8,109.5,157.16,110.9
2018,3,12,7,30,542.0,49.0,2.9,10.0,154.0,225.74,171.63
2018,3,12,7,45,510.0,57.0,2.9,10.15,178.5,257.78,205.2
2018,3,12,8,0,478.0,65.0,2.9,10.3,203.0,285.23,233.13
2018,3,12,8,15,321.0,86.5,2.9,10.65,186.5,255.09,211.53
2018,3,12,8,30,164.0,108.0,2.9,11.0,170.0,199.63,165.86
2018,3,12,8,45,134.0,149.0,2.85,11.35,204.0,221.48,183.88
2018,3,12,9,0,104.0,190.0,2.8,11.7,238.0,250.78,206.99
2018,3,12,9,15,88.0,209.0,2.8,11.95,252.5,250.0,205.5
2018,3,12,9,30,72.0,228.0,2.8,12.2,267.0,260.66,213.18
2018,3,12,9,45,155.0,248.0,2.75,12.45,339.0,364.93,298.19
2018,3,12,10,0,238.0,268.0,2.7,12.7,411.0,460.25,373.61
2018,3,12,10,15,166.5,250.0,2.7,12.8,352.5,388.94,315.44
2018,3,12,10,30,95.0,232.0,2.7,12.9,294.0,312.44,252.95
2018,3,12,10,45,123.5,273.0,2.7,12.95,357.0,384.48,310.2
2018,3,12,11,0,152.0,314.0,2.7,13.0,420.0,458.23,367.06
2018,3,12,11,15,127.0,314.0,2.7,13.15,404.0,437.66,349.57
2018,3,12,11,30,102.0,314.0,2.7,13.3,388.0,392.64,313.85
2018,3,12,11,45,62.0,275.0,2.7,13.4,320.0,313.44,250.79
2018,3,12,12,0,22.0,236.0,2.7,13.5,252.0,234.52,186.88
2018,3,12,12,15,117.0,267.0,2.8,13.65,354.0,383.98,308.38
2018,3,12,12,30,212.0,298.0,2.9,13.8,456.0,535.98,426.53
2018,3,12,12,45,134.0,285.5,2.95,13.95,385.0,419.85,335.09
2018,3,12,13,0,56.0,273.0,3.0,14.1,314.0,305.4,243.78
2018,3,12,13,15,36.5,241.0,3.1,14.15,267.5,253.21,202.34
2018,3,12,13,30,17.0,209.0,3.2,14.2,221.0,186.71,148.57
2018,3,12,13,45,13.0,185.5,3.25,14.3,194.5,161.91,128.58
2018,3,12,14,0,9.0,162.0,3.3,14.4,168.0,137.59,108.76
2018,3,12,14,15,5.5,141.5,3.3,14.25,145.0,116.78,91.8
2018,3,12,14,30,2.0,121.0,3.3,14.1,122.0,96.43,75.09
2018,3,12,14,45,1.0,104.5,3.35,14.0,105.0,81.92,63.2
2018,3,12,15,0,0.0,88.0,3.4,13.9,88.0,67.75,51.5
2018,3,12,15,15,0.5,84.0,3.4,13.9,84.5,64.98,49.35
2018,3,12,15,30,1.0,80.0,3.4,13.9,81.0,62.18,47.15
2018,3,12,15,45,15.0,75.5,3.45,13.5,82.0,71.57,55.67
2018,3,12,16,0,29.0,71.0,3.5,13.1,83.0,75.17,59.15
2018,3,12,16,15,255.0,69.0,3.45,12.85,155.5,219.36,182.57
2018,3,12,16,30,481.0,67.0,3.4,12.6,228.0,317.83,261.93
2018,3,12,16,45,483.0,66.5,3.3,12.4,206.0,288.11,233.63
2018,3,12,17,0,485.0,66.0,3.2,12.2,184.0,256.59,202.95
2018,3,12,17,15,259.0,45.5,3.25,12.05,107.0,131.54,99.31
2018,3,12,17,30,33.0,25.0,3.3,11.9,30.0,30.32,18.81
2018,3,12,17,45,16.5,16.0,3.35,11.75,18.5,17.22,7.42
2018,3,12,18,0,0.0,7.0,3.4,11.6,7.0,5.31,0.0
2018,3,12,18,15,0.0,3.5,3.45,11.55,3.5,2.75,0.0
2018,3,12,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,2.3,9.4,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,2.3,9.4,3.0,2.72,0.0
2018,3,13,6,45,3.5,4.0,2.25,9.4,4.0,3.52,0.0
2018,3,13,7,0,0.0,5.0,2.2,9.4,5.0,3.78,0.0
2018,3,13,7,15,0.0,6.5,2.25,9.45,6.5,4.92,0.0
2018,3,13,7,30,0.0,8.0,2.3,9.5,8.0,6.06,0.0
2018,3,13,7,45,0.0,13.5,2.3,9.55,13.5,10.25,3.32
2018,3,13,8,0,0.0,19.0,2.3,9.6,19.0,14.45,7.01
2018,3,13,8,15,0.0,21.5,2.35,9.7,21.5,16.37,8.68
2018,3,13,8,30,0.0,24.0,2.4,9.8,24.0,18.29,10.32
2018,3,13,8,45,0.0,28.5,2.45,9.9,28.5,21.75,13.27
2018,3,13,9,0,0.0,33.0,2.5,10.0,33.0,25.21,16.21
2018,3,13,9,15,0.5,69.0,2.5,10.2,69.5,53.32,40.28
2018,3,13,9,30,1.0,105.0,2.5,10.4,106.0,82.4,64.84
2018,3,13,9,45,0.5,106.5,2.55,10.6,107.0,83.19,65.23
2018,3,13,10,0,0.0,108.0,2.6,10.8,108.0,83.97,65.65
2018,3,13,10,15,1.0,122.0,2.6,10.95,122.5,96.38,75.91
2018,3,13,10,30,2.0,136.0,2.6,11.1,137.0,108.98,86.25
2018,3,13,10,45,23.0,196.5,2.65,11.25,212.5,194.45,157.28
2018,3,13,11,0,44.0,257.0,2.7,11.4,288.0,274.68,222.26
2018,3,13,11,15,105.5,289.0,2.7,11.45,365.5,389.5,314.6
2018,3,13,11,30,167.0,321.0,2.7,11.5,443.0,485.65,389.93
2018,3,13,11,45,205.0,339.5,2.7,11.55,491.5,545.43,435.53
2018,3,13,12,0,243.0,358.0,2.7,11.6,540.0,605.19,480.62
2018,3,13,12,15,203.5,364.0,2.7,11.6,516.5,573.15,454.9
2018,3,13,12,30,164.0,370.0,2.7,11.6,493.0,540.01,428.82
2018,3,13,12,45,169.0,367.0,2.7,11.6,493.0,540.92,429.99
2018,3,13,13,0,174.0,364.0,2.7,11.6,493.0,540.97,430.36
2018,3,13,13,15,145.0,355.0,2.65,11.6,461.0,500.42,398.84
2018,3,13,13,30,116.0,346.0,2.6,11.6,429.0,437.8,350.57
2018,3,13,13,45,158.5,334.5,2.55,11.6,444.5,484.86,388.57
2018,3,13,14,0,201.0,323.0,2.5,11.6,460.0,507.08,406.94
2018,3,13,14,15,189.5,304.0,2.5,11.5,429.0,470.51,379.24
2018,3,13,14,30,178.0,285.0,2.5,11.4,398.0,434.09,351.7
2018,3,13,14,45,111.0,257.5,2.45,11.3,326.5,343.77,279.68
2018,3,13,15,0,44.0,230.0,2.4,11.2,255.0,241.99,196.96
2018,3,13,15,15,114.5,223.5,2.4,11.2,282.5,301.49,247.75
2018,3,13,15,30,185.0,217.0,2.4,11.2,310.0,338.04,278.75
2018,3,13,15,45,130.5,187.0,2.3,10.85,249.5,263.38,217.63
2018,3,13,16,0,76.0,157.0,2.2,10.5,189.0,182.85,150.89
2018,3,13,16,15,70.0,118.5,2.1,10.25,145.5,139.0,114.3
2018,3,13,16,30,64.0,80.0,2.0,10.0,102.0,104.36,84.76
2018,3,13,16,45,143.0,83.5,1.9,9.8,122.0,144.97,118.44
2018,3,13,17,0,222.0,87.0,1.8,9.6,142.0,168.14,135.0
2018,3,13,17,15,175.0,69.0,1.8,9.35,106.0,122.22,94.53
2018,3,13,17,30,128.0,51.0,1.8,9.1,70.0,82.15,59.59
2018,3,13,17,45,82.0,34.0,1.75,8.85,44.5,49.29,31.0
2018,3,13,18,0,36.0,17.0,1.7,8.6,19.0,18.76,0.0
2018,3,13,18,15,18.0,8.5,1.7,8.5,9.5,7.55,0.0
2018,3,13,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,2.0,1.1,6.85,2.0,0.0,0.0
2018,3,14,6,30,8.0,4.0,1.1,7.0,4.0,3.55,0.0
2018,3,14,6,45,10.0,14.0,1.05,7.15,14.5,12.14,0.0
2018,3,14,7,0,12.0,24.0,1.0,7.3,25.0,21.28,11.53
2018,3,14,7,15,21.5,36.0,1.0,7.35,39.5,34.26,23.2
2018,3,14,7,30,31.0,48.0,1.0,7.4,54.0,48.49,35.96
2018,3,14,7,45,61.5,71.5,0.95,7.45,88.5,88.11,70.46
2018,3,14,8,0,92.0,95.0,0.9,7.5,123.0,127.21,104.45
2018,3,14,8,15,131.5,124.0,0.95,7.55,171.5,179.85,149.62
2018,3,14,8,30,171.0,153.0,1.0,7.6,220.0,237.15,197.97
2018,3,14,8,45,216.5,169.0,1.0,7.6,264.5,301.28,250.99
2018,3,14,9,0,262.0,185.0,1.0,7.6,309.0,358.96,297.75
2018,3,14,9,15,201.0,214.0,1.1,7.7,314.5,345.78,285.88
2018,3,14,9,30,140.0,243.0,1.2,7.8,320.0,340.08,279.79
2018,3,14,9,45,252.0,243.5,1.3,7.85,393.0,451.04,369.59
2018,3,14,10,0,364.0,244.0,1.4,7.9,466.0,554.4,450.48
2018,3,14,10,15,395.5,235.5,1.55,8.0,488.5,606.5,489.63
2018,3,14,10,30,427.0,227.0,1.7,8.1,511.0,641.15,516.23
2018,3,14,10,45,317.0,255.0,1.8,8.15,470.0,561.69,453.86
2018,3,14,11,0,207.0,283.0,1.9,8.2,429.0,475.1,385.3
2018,3,14,11,15,315.5,288.0,2.05,8.3,517.0,611.55,492.42
2018,3,14,11,30,424.0,293.0,2.2,8.4,605.0,750.63,596.35
2018,3,14,11,45,410.5,287.0,2.35,8.45,592.5,737.9,586.3
2018,3,14,12,0,397.0,281.0,2.5,8.5,580.0,722.64,575.75
2018,3,14,12,15,321.0,299.5,2.6,8.6,541.5,644.41,516.39
2018,3,14,12,30,245.0,318.0,2.7,8.7,503.0,588.01,472.31
2018,3,14,12,45,183.0,313.0,2.8,8.75,450.5,495.83,401.1
2018,3,14,13,0,121.0,308.0,2.9,8.8,398.0,427.48,346.68
2018,3,14,13,15,127.5,283.0,2.9,8.95,376.5,405.66,330.41
2018,3,14,13,30,134.0,258.0,2.9,9.1,355.0,383.31,313.41
2018,3,14,13,45,223.5,240.5,2.9,9.2,396.5,466.64,382.04
2018,3,14,14,0,313.0,223.0,2.9,9.3,438.0,523.22,428.49
2018,3,14,14,15,534.5,178.5,2.95,9.35,527.0,694.09,563.83
2018,3,14,14,30,756.0,134.0,3.0,9.4,616.0,816.72,656.79
2018,3,14,14,45,806.0,112.5,3.0,9.5,601.0,800.72,645.03
2018,3,14,15,0,856.0,91.0,3.0,9.6,586.0,783.0,633.26
2018,3,14,15,15,875.0,79.0,3.0,9.6,554.0,738.87,601.93
2018,3,14,15,30,894.0,67.0,3.0,9.6,522.0,697.91,572.43
2018,3,14,15,45,873.0,65.5,3.1,9.5,476.0,638.83,526.77
