Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.55,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.8,4.0,3.15,0.0
2018,4,4,6,15,0.0,13.5,2.55,8.2,13.5,10.27,0.0
2018,4,4,6,30,0.0,23.0,2.6,8.6,23.0,17.54,9.01
2018,4,4,6,45,0.0,38.5,2.6,9.0,38.5,29.44,19.71
2018,4,4,7,0,0.0,54.0,2.6,9.4,54.0,41.36,30.33
2018,4,4,7,15,5.5,80.0,2.55,9.75,81.5,62.96,48.95
2018,4,4,7,30,11.0,106.0,2.5,10.1,109.0,85.66,68.36
2018,4,4,7,45,52.5,136.0,2.4,10.45,156.5,129.79,105.04
2018,4,4,8,0,94.0,166.0,2.3,10.8,204.0,176.24,143.6
2018,4,4,8,15,210.0,181.0,2.25,11.15,280.5,257.33,210.23
2018,4,4,8,30,326.0,196.0,2.2,11.5,357.0,353.75,288.38
2018,4,4,8,45,304.5,220.0,2.15,11.9,382.0,382.97,311.13
2018,4,4,9,0,283.0,244.0,2.1,12.3,407.0,409.48,331.19
2018,4,4,9,15,237.5,272.0,2.05,12.55,415.5,407.69,328.58
2018,4,4,9,30,192.0,300.0,2.0,12.8,424.0,413.56,331.49
2018,4,4,9,45,202.0,319.0,2.0,13.1,456.0,448.54,357.69
2018,4,4,10,0,212.0,338.0,2.0,13.4,488.0,483.76,383.52
2018,4,4,10,15,209.0,353.5,1.95,13.55,507.0,504.93,398.24
2018,4,4,10,30,206.0,369.0,1.9,13.7,526.0,525.17,412.18
2018,4,4,10,45,218.5,379.5,1.9,13.8,550.5,553.28,432.55
2018,4,4,11,0,231.0,390.0,1.9,13.9,575.0,581.09,452.47
2018,4,4,11,15,262.0,391.0,1.95,13.85,604.5,636.32,492.95
2018,4,4,11,30,293.0,392.0,2.0,13.8,634.0,671.64,518.81
2018,4,4,11,45,256.5,403.5,2.05,13.8,617.0,652.32,503.67
2018,4,4,12,0,220.0,415.0,2.1,13.8,600.0,609.87,472.47
2018,4,4,12,15,177.0,412.0,2.1,13.55,561.0,566.2,440.12
2018,4,4,12,30,134.0,409.0,2.1,13.3,522.0,521.51,406.6
2018,4,4,12,45,116.0,398.0,2.1,13.05,495.0,492.23,385.1
2018,4,4,13,0,98.0,387.0,2.1,12.8,468.0,441.63,347.41
2018,4,4,13,15,126.0,382.0,2.0,12.6,484.0,481.41,378.64
2018,4,4,13,30,154.0,377.0,1.9,12.4,500.0,498.64,392.37
2018,4,4,13,45,168.5,373.0,1.85,12.2,504.5,502.97,396.32
2018,4,4,14,0,183.0,369.0,1.8,12.0,509.0,505.82,399.25
2018,4,4,14,15,195.5,348.0,1.7,12.05,492.0,488.87,386.95
2018,4,4,14,30,208.0,327.0,1.6,12.1,475.0,470.52,373.65
2018,4,4,14,45,183.0,311.5,1.55,12.15,437.0,427.52,340.74
2018,4,4,15,0,158.0,296.0,1.5,12.2,399.0,385.94,308.76
2018,4,4,15,15,184.0,278.0,1.5,12.2,390.5,378.07,303.77
2018,4,4,15,30,210.0,260.0,1.5,12.2,382.0,367.42,296.11
2018,4,4,15,45,171.0,236.5,1.5,12.05,330.5,311.3,251.79
2018,4,4,16,0,132.0,213.0,1.5,11.9,279.0,259.0,210.06
2018,4,4,16,15,102.0,187.5,1.5,11.65,235.5,204.95,166.36
2018,4,4,16,30,72.0,162.0,1.5,11.4,192.0,163.93,132.77
2018,4,4,16,45,106.0,143.5,1.5,11.1,180.5,161.3,129.92
2018,4,4,17,0,140.0,125.0,1.5,10.8,169.0,147.5,116.7
2018,4,4,17,15,76.0,101.0,1.5,10.5,124.5,98.57,76.5
2018,4,4,17,30,12.0,77.0,1.5,10.2,80.0,61.14,46.72
2018,4,4,17,45,6.0,57.5,1.5,9.9,59.0,44.33,32.18
2018,4,4,18,0,0.0,38.0,1.5,9.6,38.0,28.61,18.34
2018,4,4,18,15,6.0,23.0,1.5,9.5,23.0,17.27,5.75
2018,4,4,18,30,12.0,8.0,1.5,9.4,8.0,6.29,0.0
2018,4,4,18,45,6.0,4.0,1.45,9.3,4.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.05,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.2,9.0,7.08,0.0
2018,4,5,6,15,17.5,25.0,0.85,8.45,26.5,18.68,6.34
2018,4,5,6,30,26.0,41.0,0.8,8.7,44.0,31.88,20.61
2018,4,5,6,45,44.5,61.5,0.75,8.95,70.0,51.97,37.28
2018,4,5,7,0,63.0,82.0,0.7,9.2,96.0,74.89,56.5
2018,4,5,7,15,37.5,56.0,0.75,9.6,65.0,52.83,38.97
2018,4,5,7,30,12.0,30.0,0.8,10.0,34.0,27.1,17.71
2018,4,5,7,45,6.0,32.5,0.85,10.4,34.5,27.74,18.45
2018,4,5,8,0,0.0,35.0,0.9,10.8,35.0,26.72,17.58
2018,4,5,8,15,0.0,37.5,0.9,11.1,37.5,28.66,19.16
2018,4,5,8,30,0.0,40.0,0.9,11.4,40.0,30.61,20.72
2018,4,5,8,45,0.0,68.5,0.9,11.7,68.5,52.61,39.34
2018,4,5,9,0,0.0,97.0,0.9,12.0,97.0,74.85,57.85
2018,4,5,9,15,3.0,139.0,0.9,12.1,141.0,110.73,87.5
2018,4,5,9,30,6.0,181.0,0.9,12.2,185.0,147.67,117.5
2018,4,5,9,45,4.0,155.0,0.9,12.25,157.5,124.85,98.45
2018,4,5,10,0,2.0,129.0,0.9,12.3,130.0,102.24,79.72
2018,4,5,10,15,1.0,110.0,0.9,12.3,110.5,86.24,66.43
2018,4,5,10,30,0.0,91.0,0.9,12.3,91.0,70.35,53.2
2018,4,5,10,45,38.0,191.0,0.9,12.25,221.5,196.26,156.98
2018,4,5,11,0,76.0,291.0,0.9,12.2,352.0,323.95,257.27
2018,4,5,11,15,65.5,303.5,0.95,11.95,357.0,327.83,259.13
2018,4,5,11,30,55.0,316.0,1.0,11.7,362.0,331.12,261.41
2018,4,5,11,45,34.0,281.5,1.0,11.5,310.0,279.22,220.74
2018,4,5,12,0,13.0,247.0,1.0,11.3,258.0,212.0,167.6
2018,4,5,12,15,10.0,218.0,0.95,11.05,226.5,184.43,145.96
2018,4,5,12,30,7.0,189.0,0.9,10.8,195.0,157.15,124.18
2018,4,5,12,45,3.5,152.0,0.9,10.55,155.0,123.14,96.7
2018,4,5,13,0,0.0,115.0,0.9,10.3,115.0,89.74,69.37
2018,4,5,13,15,0.0,111.5,0.85,10.25,111.5,86.87,67.13
2018,4,5,13,30,0.0,108.0,0.8,10.2,108.0,84.01,64.84
2018,4,5,13,45,0.0,112.0,0.75,10.1,112.0,87.15,67.54
2018,4,5,14,0,0.0,116.0,0.7,10.0,116.0,90.3,70.26
2018,4,5,14,15,0.0,116.5,0.7,10.0,116.5,90.63,70.64
2018,4,5,14,30,0.0,117.0,0.7,10.0,117.0,90.98,71.05
2018,4,5,14,45,0.0,111.0,0.7,9.95,111.0,86.11,67.16
2018,4,5,15,0,0.0,105.0,0.7,9.9,105.0,81.27,63.29
2018,4,5,15,15,0.0,99.0,0.7,9.9,99.0,76.46,59.43
2018,4,5,15,30,0.0,93.0,0.7,9.9,93.0,71.67,55.58
2018,4,5,15,45,0.0,96.5,0.8,9.8,96.5,74.46,58.16
2018,4,5,16,0,0.0,100.0,0.9,9.7,100.0,77.29,60.78
2018,4,5,16,15,0.0,97.0,1.0,9.6,97.0,74.94,59.02
2018,4,5,16,30,0.0,94.0,1.1,9.5,94.0,72.62,57.26
2018,4,5,16,45,0.5,86.5,1.2,9.35,86.5,66.9,52.54
2018,4,5,17,0,1.0,79.0,1.3,9.2,79.0,61.13,47.68
2018,4,5,17,15,0.5,49.0,1.4,9.15,49.0,37.6,27.25
2018,4,5,17,30,0.0,19.0,1.5,9.1,19.0,14.44,6.98
2018,4,5,17,45,0.0,15.0,1.6,9.0,15.0,11.39,4.21
2018,4,5,18,0,0.0,11.0,1.7,8.9,11.0,8.34,1.39
2018,4,5,18,15,0.0,7.0,1.75,8.8,7.0,5.3,0.0
2018,4,5,18,30,0.0,3.0,1.8,8.7,3.0,2.36,0.0
2018,4,5,18,45,0.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.2,9.7,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,9.8,2.0,1.57,0.0
2018,4,6,6,15,0.0,5.0,3.25,9.9,5.0,3.78,0.0
2018,4,6,6,30,0.0,8.0,3.3,10.0,8.0,6.06,0.0
2018,4,6,6,45,0.0,10.0,3.3,10.15,10.0,7.58,0.87
2018,4,6,7,0,0.0,12.0,3.3,10.3,12.0,9.1,2.27
2018,4,6,7,15,0.0,12.0,3.25,10.45,12.0,9.11,2.3
2018,4,6,7,30,0.0,12.0,3.2,10.6,12.0,9.12,2.3
2018,4,6,7,45,0.0,14.5,3.15,10.75,14.5,11.03,3.95
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,12.95,5.59
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,15.64,7.87
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,18.33,10.14
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,21.42,12.73
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,24.51,15.31
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,31.46,21.15
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,38.42,26.97
2018,4,6,9,45,0.0,55.0,3.1,11.6,55.0,42.32,30.16
2018,4,6,10,0,0.0,60.0,3.1,11.7,60.0,46.22,33.36
2018,4,6,10,15,0.0,70.0,3.1,11.8,70.0,54.0,39.79
2018,4,6,10,30,0.0,80.0,3.1,11.9,80.0,61.81,46.22
2018,4,6,10,45,0.0,69.0,3.15,12.0,69.0,53.3,39.04
2018,4,6,11,0,0.0,58.0,3.2,12.1,58.0,44.8,31.89
2018,4,6,11,15,0.0,59.5,3.2,12.2,59.5,45.98,32.84
2018,4,6,11,30,0.0,61.0,3.2,12.3,61.0,47.17,33.79
2018,4,6,11,45,0.0,83.0,3.2,12.35,83.0,64.29,47.97
2018,4,6,12,0,0.0,105.0,3.2,12.4,105.0,81.78,62.39
2018,4,6,12,15,0.0,106.5,3.15,12.4,106.5,82.99,63.36
2018,4,6,12,30,0.0,108.0,3.1,12.4,108.0,84.18,64.35
2018,4,6,12,45,0.0,115.0,3.0,12.35,115.0,89.78,68.98
2018,4,6,13,0,0.0,122.0,2.9,12.3,122.0,95.37,73.63
2018,4,6,13,15,1.0,128.0,2.8,12.25,129.0,101.09,78.43
2018,4,6,13,30,2.0,134.0,2.7,12.2,136.0,106.77,83.21
2018,4,6,13,45,1.0,120.0,2.6,12.1,121.0,94.46,73.14
2018,4,6,14,0,0.0,106.0,2.5,12.0,106.0,82.28,63.17
2018,4,6,14,15,0.0,111.0,2.4,11.95,111.0,86.22,66.55
2018,4,6,14,30,0.0,116.0,2.3,11.9,116.0,90.16,69.96
2018,4,6,14,45,10.5,148.0,2.25,11.85,155.0,123.94,98.41
2018,4,6,15,0,21.0,180.0,2.2,11.8,194.0,166.0,133.44
2018,4,6,15,15,14.0,165.0,2.2,11.8,174.0,139.34,111.49
2018,4,6,15,30,7.0,150.0,2.2,11.8,154.0,122.01,97.3
2018,4,6,15,45,7.5,142.0,2.2,11.65,146.0,115.44,92.17
2018,4,6,16,0,8.0,134.0,2.2,11.5,138.0,108.83,86.95
2018,4,6,16,15,13.0,130.5,2.2,11.45,136.5,107.92,86.45
2018,4,6,16,30,18.0,127.0,2.2,11.4,135.0,106.43,85.34
2018,4,6,16,45,18.5,113.5,2.2,11.3,120.5,94.67,75.45
2018,4,6,17,0,19.0,100.0,2.2,11.2,106.0,82.87,65.37
2018,4,6,17,15,10.0,83.5,2.25,11.15,86.5,66.54,51.57
2018,4,6,17,30,1.0,67.0,2.3,11.1,67.0,51.44,38.78
2018,4,6,17,45,0.5,50.0,2.3,11.05,50.0,38.11,27.01
2018,4,6,18,0,0.0,33.0,2.3,11.0,33.0,25.1,15.4
2018,4,6,18,15,0.0,20.0,2.3,10.95,20.0,15.27,5.48
2018,4,6,18,30,0.0,7.0,2.3,10.9,7.0,5.51,0.0
2018,4,6,18,45,0.0,3.5,2.35,10.85,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.0,10.1,3.5,0.0,0.0
2018,4,7,6,0,0.0,7.0,2.0,10.1,7.0,5.51,0.0
2018,4,7,6,15,0.0,22.0,2.1,10.2,22.0,16.73,6.93
2018,4,7,6,30,0.0,37.0,2.2,10.3,37.0,27.96,17.9
2018,4,7,6,45,5.0,58.5,2.25,10.4,59.5,44.82,32.68
2018,4,7,7,0,10.0,80.0,2.3,10.5,82.0,62.79,48.27
2018,4,7,7,15,7.0,70.0,2.4,10.65,71.5,55.32,42.14
2018,4,7,7,30,4.0,60.0,2.5,10.8,61.0,47.11,35.18
2018,4,7,7,45,5.0,72.5,2.6,11.0,74.5,57.38,43.94
2018,4,7,8,0,6.0,85.0,2.7,11.2,88.0,67.87,52.77
2018,4,7,8,15,12.5,112.0,2.75,11.4,118.5,92.67,73.65
2018,4,7,8,30,19.0,139.0,2.8,11.6,149.0,118.52,95.19
2018,4,7,8,45,13.0,137.0,2.85,11.75,144.0,114.42,91.41
2018,4,7,9,0,7.0,135.0,2.9,11.9,139.0,109.71,87.1
2018,4,7,9,15,6.5,151.5,2.9,12.0,155.5,123.15,98.01
2018,4,7,9,30,6.0,168.0,2.9,12.1,172.0,136.66,108.86
2018,4,7,9,45,13.5,206.0,2.85,12.2,215.5,174.23,139.53
2018,4,7,10,0,21.0,244.0,2.8,12.3,259.0,212.93,170.68
2018,4,7,10,15,14.0,217.5,2.8,12.35,227.5,185.35,147.84
2018,4,7,10,30,7.0,191.0,2.8,12.4,196.0,157.61,124.95
2018,4,7,10,45,9.0,204.5,2.8,12.5,211.5,170.92,135.66
2018,4,7,11,0,11.0,218.0,2.8,12.6,227.0,184.36,146.37
2018,4,7,11,15,16.0,236.0,2.75,12.65,249.5,204.49,162.54
2018,4,7,11,30,21.0,254.0,2.7,12.7,272.0,240.03,190.87
2018,4,7,11,45,57.5,294.5,2.65,12.7,343.5,312.69,249.29
2018,4,7,12,0,94.0,335.0,2.6,12.7,415.0,407.08,323.01
2018,4,7,12,15,100.0,355.0,2.55,12.75,440.0,432.6,341.91
2018,4,7,12,30,106.0,375.0,2.5,12.8,465.0,457.52,360.56
2018,4,7,12,45,114.5,355.5,2.5,12.85,452.0,445.45,351.77
2018,4,7,13,0,123.0,336.0,2.5,12.9,439.0,432.65,342.63
2018,4,7,13,15,145.5,360.5,2.55,12.85,480.0,474.58,375.33
2018,4,7,13,30,168.0,385.0,2.6,12.8,521.0,514.96,406.31
2018,4,7,13,45,197.5,367.5,2.65,12.75,523.0,518.85,410.52
2018,4,7,14,0,227.0,350.0,2.7,12.7,525.0,520.53,413.25
2018,4,7,14,15,454.5,262.0,2.75,12.6,595.5,649.36,515.84
2018,4,7,14,30,682.0,174.0,2.8,12.5,666.0,734.53,583.11
2018,4,7,14,45,666.0,173.5,2.85,12.35,634.0,693.91,552.93
2018,4,7,15,0,650.0,173.0,2.9,12.2,602.0,652.01,522.17
2018,4,7,15,15,667.5,157.0,2.9,12.2,573.0,617.16,496.17
2018,4,7,15,30,685.0,141.0,2.9,12.2,544.0,578.63,466.52
2018,4,7,15,45,558.0,153.5,2.95,11.85,464.5,480.59,389.58
2018,4,7,16,0,431.0,166.0,3.0,11.5,385.0,387.77,315.41
2018,4,7,16,15,428.0,153.0,2.95,11.3,352.0,347.79,282.05
2018,4,7,16,30,425.0,140.0,2.9,11.1,319.0,307.32,247.06
2018,4,7,16,45,437.0,122.0,2.9,10.85,285.0,267.39,211.27
2018,4,7,17,0,449.0,104.0,2.9,10.6,251.0,225.53,172.73
2018,4,7,17,15,359.5,93.5,2.8,10.35,198.0,165.52,122.18
2018,4,7,17,30,270.0,83.0,2.7,10.1,145.0,113.05,79.59
2018,4,7,17,45,175.5,64.0,2.6,9.8,100.0,68.86,46.23
2018,4,7,18,0,81.0,45.0,2.5,9.5,55.0,36.73,23.77
2018,4,7,18,15,44.5,27.5,2.4,9.4,32.5,20.65,10.03
2018,4,7,18,30,8.0,10.0,2.3,9.3,10.0,7.87,0.0
2018,4,7,18,45,4.0,5.0,2.25,9.2,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,8,5,45,13.0,7.0,2.15,7.2,7.5,0.0,0.0
2018,4,8,6,0,26.0,14.0,2.2,7.5,15.0,11.02,0.0
2018,4,8,6,15,93.5,31.0,2.25,7.85,42.0,23.09,12.65
2018,4,8,6,30,161.0,48.0,2.3,8.2,69.0,42.16,26.91
2018,4,8,6,45,219.0,64.0,2.3,8.55,107.0,73.48,48.67
2018,4,8,7,0,277.0,80.0,2.3,8.9,145.0,115.37,81.79
2018,4,8,7,15,409.5,88.5,2.35,9.15,210.5,173.1,127.39
2018,4,8,7,30,542.0,97.0,2.4,9.4,276.0,250.95,191.95
2018,4,8,7,45,609.0,101.0,2.4,9.6,334.0,313.94,246.77
2018,4,8,8,0,676.0,105.0,2.4,9.8,392.0,383.66,306.58
2018,4,8,8,15,708.0,110.0,2.4,10.15,443.0,444.42,358.2
2018,4,8,8,30,740.0,115.0,2.4,10.5,494.0,507.12,409.81
2018,4,8,8,45,710.0,132.5,2.4,10.8,523.5,548.03,442.83
2018,4,8,9,0,680.0,150.0,2.4,11.1,553.0,584.0,470.8
2018,4,8,9,15,525.0,209.0,2.4,11.4,533.5,563.36,453.18
2018,4,8,9,30,370.0,268.0,2.4,11.7,514.0,519.61,417.25
2018,4,8,9,45,525.5,229.5,2.4,12.0,599.5,633.31,505.33
2018,4,8,10,0,681.0,191.0,2.4,12.3,685.0,749.15,591.4
2018,4,8,10,15,757.0,169.5,2.45,12.5,740.0,816.24,639.7
2018,4,8,10,30,833.0,148.0,2.5,12.7,795.0,878.39,682.33
2018,4,8,10,45,868.5,137.0,2.5,12.95,829.0,921.77,710.46
2018,4,8,11,0,904.0,126.0,2.5,13.2,863.0,950.47,728.39
2018,4,8,11,15,907.5,126.5,2.55,13.35,878.5,970.96,741.57
2018,4,8,11,30,911.0,127.0,2.6,13.5,894.0,987.84,752.44
2018,4,8,11,45,912.0,128.5,2.6,13.7,902.0,999.62,759.35
2018,4,8,12,0,913.0,130.0,2.6,13.9,910.0,1007.6,763.85
2018,4,8,12,15,914.5,129.0,2.65,14.0,910.5,1009.85,765.43
2018,4,8,12,30,916.0,128.0,2.7,14.1,911.0,1008.24,764.61
2018,4,8,12,45,916.5,126.0,2.8,14.2,903.0,1000.87,760.54
2018,4,8,13,0,917.0,124.0,2.9,14.3,895.0,989.66,753.97
2018,4,8,13,15,911.5,124.0,2.95,14.35,878.5,971.05,742.15
2018,4,8,13,30,906.0,124.0,3.0,14.4,862.0,948.89,727.98
2018,4,8,13,45,897.5,123.0,3.05,14.4,837.0,919.72,709.09
2018,4,8,14,0,889.0,122.0,3.1,14.4,812.0,887.43,687.97
2018,4,8,14,15,877.5,121.0,3.2,14.3,780.0,849.74,663.44
2018,4,8,14,30,866.0,120.0,3.3,14.2,748.0,818.57,643.34
2018,4,8,14,45,851.0,119.0,3.4,14.15,710.0,772.51,611.68
2018,4,8,15,0,836.0,118.0,3.5,14.1,672.0,724.63,576.86
2018,4,8,15,15,819.0,115.0,3.5,14.1,629.0,671.94,537.11
2018,4,8,15,30,802.0,112.0,3.5,14.1,586.0,618.24,495.62
2018,4,8,15,45,774.5,110.0,3.65,13.65,538.0,558.81,449.69
2018,4,8,16,0,747.0,108.0,3.8,13.2,490.0,500.72,403.2
2018,4,8,16,15,709.0,105.0,3.8,12.85,438.0,436.9,350.33
2018,4,8,16,30,671.0,102.0,3.8,12.5,386.0,375.64,298.08
2018,4,8,16,45,622.5,97.0,3.85,12.1,333.5,311.93,242.93
2018,4,8,17,0,574.0,92.0,3.9,11.7,281.0,252.82,190.85
2018,4,8,17,15,508.0,83.5,3.8,11.3,229.5,191.94,138.09
2018,4,8,17,30,442.0,75.0,3.7,10.9,178.0,135.51,90.77
2018,4,8,17,45,347.0,63.0,3.65,10.5,131.0,85.11,53.09
2018,4,8,18,0,252.0,51.0,3.6,10.1,84.0,46.49,29.11
2018,4,8,18,15,150.5,33.0,3.5,9.8,50.5,24.75,13.62
2018,4,8,18,30,49.0,15.0,3.4,9.5,17.0,11.8,0.0
2018,4,8,18,45,24.5,7.5,3.3,9.25,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,5,45,14.0,7.5,1.05,9.85,8.0,0.0,0.0
2018,4,9,6,0,28.0,15.0,1.0,10.1,16.0,11.8,0.0
2018,4,9,6,15,74.0,32.0,0.85,10.65,41.0,23.76,13.61
2018,4,9,6,30,120.0,49.0,0.7,11.2,66.0,41.3,26.88
2018,4,9,6,45,158.0,68.0,0.55,11.8,100.0,70.25,47.93
2018,4,9,7,0,196.0,87.0,0.4,12.4,134.0,104.31,74.78
2018,4,9,7,15,240.5,105.0,0.4,12.65,176.5,143.91,107.21
2018,4,9,7,30,285.0,123.0,0.4,12.9,219.0,188.99,144.71
2018,4,9,7,45,289.0,145.0,0.45,13.15,256.0,228.78,178.87
2018,4,9,8,0,293.0,167.0,0.5,13.4,293.0,268.91,212.49
2018,4,9,8,15,294.5,189.5,0.55,13.85,329.0,308.53,244.62
2018,4,9,8,30,296.0,212.0,0.6,14.3,365.0,347.97,275.66
2018,4,9,8,45,245.0,240.0,0.65,14.7,374.5,362.36,286.38
2018,4,9,9,0,194.0,268.0,0.7,15.1,384.0,359.48,283.46
2018,4,9,9,15,367.5,244.0,0.7,15.5,483.0,475.81,372.65
2018,4,9,9,30,541.0,220.0,0.7,15.9,582.0,609.54,469.96
2018,4,9,9,45,697.5,177.0,0.75,16.3,669.5,718.56,546.89
2018,4,9,10,0,854.0,134.0,0.8,16.7,757.0,823.48,618.56
2018,4,9,10,15,865.5,135.0,0.75,16.95,788.5,863.99,641.48
2018,4,9,10,30,877.0,136.0,0.7,17.2,820.0,901.9,663.15
2018,4,9,10,45,886.5,135.5,0.6,17.45,844.5,933.74,679.55
2018,4,9,11,0,896.0,135.0,0.5,17.7,869.0,949.37,685.46
2018,4,9,11,15,892.5,139.0,0.45,17.85,881.5,966.47,693.86
2018,4,9,11,30,889.0,143.0,0.4,18.0,894.0,979.76,699.88
2018,4,9,11,45,831.0,175.0,0.3,18.1,882.0,980.44,697.26
2018,4,9,12,0,773.0,207.0,0.2,18.2,870.0,971.94,689.47
2018,4,9,12,15,674.5,259.0,0.25,18.3,837.5,928.88,662.23
2018,4,9,12,30,576.0,311.0,0.3,18.4,805.0,878.19,629.4
2018,4,9,12,45,617.0,285.0,0.35,18.55,809.5,890.44,639.81
2018,4,9,13,0,658.0,259.0,0.4,18.7,814.0,898.27,646.51
2018,4,9,13,15,472.5,318.0,0.45,18.65,713.0,768.04,559.88
2018,4,9,13,30,287.0,377.0,0.5,18.6,612.0,629.79,465.97
2018,4,9,13,45,302.5,357.5,0.6,18.6,599.0,616.12,460.39
2018,4,9,14,0,318.0,338.0,0.7,18.6,586.0,600.42,451.67
2018,4,9,14,15,452.5,283.0,0.8,18.45,620.5,662.55,499.53
2018,4,9,14,30,587.0,228.0,0.9,18.3,655.0,698.26,527.93
2018,4,9,14,45,572.0,220.0,0.95,18.1,619.0,654.72,498.26
2018,4,9,15,0,557.0,212.0,1.0,17.9,583.0,610.36,468.15
2018,4,9,15,15,455.5,226.5,1.0,17.9,517.0,528.83,408.48
2018,4,9,15,30,354.0,241.0,1.0,17.9,451.0,442.82,344.65
2018,4,9,15,45,295.5,229.5,1.25,17.25,395.5,379.33,298.48
2018,4,9,16,0,237.0,218.0,1.5,16.6,340.0,321.08,254.46
2018,4,9,16,15,230.0,194.5,1.65,16.05,303.0,281.37,223.56
2018,4,9,16,30,223.0,171.0,1.8,15.5,266.0,242.25,192.05
2018,4,9,16,45,322.0,137.0,1.9,14.95,254.5,230.73,179.79
2018,4,9,17,0,421.0,103.0,2.0,14.4,243.0,213.16,160.19
2018,4,9,17,15,395.0,87.5,2.0,13.8,201.0,165.13,118.42
2018,4,9,17,30,369.0,72.0,2.0,13.2,159.0,120.11,80.13
2018,4,9,17,45,312.0,58.5,2.0,12.65,119.0,77.05,47.45
2018,4,9,18,0,255.0,45.0,2.0,12.1,79.0,41.14,24.89
2018,4,9,18,15,164.5,30.0,1.9,11.9,48.5,22.66,12.27
2018,4,9,18,30,74.0,15.0,1.8,11.7,18.0,11.8,0.0
2018,4,9,18,45,37.0,7.5,1.65,11.45,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.55,1.5,1.18,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.27,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.85,4.5,3.4,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.0,6.0,4.54,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.2,7.5,5.68,0.0
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,6.82,0.32
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,8.73,2.0
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,10.64,3.67
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,12.56,5.31
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,14.48,6.94
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,17.17,9.22
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,19.87,11.49
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,23.34,14.41
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,26.82,17.31
2018,4,10,9,15,0.0,39.0,1.25,11.2,39.0,29.93,19.88
2018,4,10,9,30,0.0,43.0,1.3,11.3,43.0,33.04,22.44
2018,4,10,9,45,2.0,96.5,1.3,11.4,98.0,76.05,58.53
2018,4,10,10,0,4.0,150.0,1.3,11.5,153.0,120.7,95.29
2018,4,10,10,15,4.0,158.5,1.35,11.55,161.5,127.84,100.86
2018,4,10,10,30,4.0,167.0,1.4,11.6,170.0,135.01,106.53
2018,4,10,10,45,6.0,183.0,1.45,11.65,188.0,150.12,118.73
2018,4,10,11,0,8.0,199.0,1.5,11.7,206.0,165.4,130.99
2018,4,10,11,15,11.5,228.5,1.55,11.7,238.5,193.55,153.59
2018,4,10,11,30,15.0,258.0,1.6,11.7,271.0,222.09,176.28
2018,4,10,11,45,24.0,303.0,1.65,11.75,323.5,287.56,227.93
2018,4,10,12,0,33.0,348.0,1.7,11.8,376.0,338.86,267.6
2018,4,10,12,15,34.5,353.0,1.8,11.8,382.5,345.15,272.38
2018,4,10,12,30,36.0,358.0,1.9,11.8,389.0,351.2,277.25
2018,4,10,12,45,45.0,368.5,1.95,11.8,407.0,369.29,291.59
2018,4,10,13,0,54.0,379.0,2.0,11.8,425.0,386.97,305.55
2018,4,10,13,15,60.0,379.0,2.1,11.85,429.0,391.26,309.26
2018,4,10,13,30,66.0,379.0,2.2,11.9,433.0,395.03,312.69
2018,4,10,13,45,83.0,370.5,2.3,11.95,436.5,399.62,317.2
2018,4,10,14,0,100.0,362.0,2.4,12.0,440.0,403.04,320.81
2018,4,10,14,15,228.0,332.0,2.5,12.1,501.0,491.37,392.38
2018,4,10,14,30,356.0,302.0,2.6,12.2,562.0,568.94,453.71
2018,4,10,14,45,342.0,284.0,2.7,12.25,523.5,525.95,421.1
2018,4,10,15,0,328.0,266.0,2.8,12.3,485.0,483.0,388.73
2018,4,10,15,15,506.5,199.5,2.8,12.3,513.5,535.66,432.06
2018,4,10,15,30,685.0,133.0,2.8,12.3,542.0,562.81,453.76
2018,4,10,15,45,755.5,111.5,3.0,12.15,529.5,544.73,439.19
2018,4,10,16,0,826.0,90.0,3.2,12.0,517.0,517.57,416.24
2018,4,10,16,15,800.5,86.5,3.2,11.75,466.0,455.54,364.15
2018,4,10,16,30,775.0,83.0,3.2,11.5,415.0,394.54,311.41
2018,4,10,16,45,735.0,79.0,3.15,11.25,361.5,328.57,253.42
2018,4,10,17,0,695.0,75.0,3.1,11.0,308.0,266.8,198.04
2018,4,10,17,15,630.0,70.0,3.0,10.55,253.5,202.58,141.88
2018,4,10,17,30,565.0,65.0,2.9,10.1,199.0,145.59,93.98
2018,4,10,17,45,468.0,56.0,2.8,9.7,148.5,90.11,53.22
2018,4,10,18,0,371.0,47.0,2.7,9.3,98.0,46.85,28.95
2018,4,10,18,15,239.0,33.0,2.65,9.0,60.5,25.1,14.76
2018,4,10,18,30,107.0,19.0,2.6,8.7,23.0,14.95,0.0
2018,4,10,18,45,53.5,9.5,2.5,8.45,11.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,6.5,7.5,2.4,8.35,8.0,5.9,0.0
2018,4,11,6,0,13.0,15.0,2.4,8.4,16.0,11.62,0.0
2018,4,11,6,15,43.0,31.5,2.35,8.6,37.5,23.69,14.39
2018,4,11,6,30,73.0,48.0,2.3,8.8,59.0,38.69,26.05
2018,4,11,6,45,65.0,62.0,2.3,8.95,74.5,55.1,39.44
2018,4,11,7,0,57.0,76.0,2.3,9.1,90.0,68.35,51.31
2018,4,11,7,15,171.5,95.0,2.2,9.2,151.5,119.38,91.04
2018,4,11,7,30,286.0,114.0,2.1,9.3,213.0,180.48,140.61
2018,4,11,7,45,187.0,130.5,2.0,9.35,199.5,179.96,144.48
2018,4,11,8,0,88.0,147.0,1.9,9.4,186.0,161.11,131.06
2018,4,11,8,15,57.0,150.5,1.9,9.45,177.0,148.86,121.22
2018,4,11,8,30,26.0,154.0,1.9,9.5,168.0,139.46,113.22
2018,4,11,8,45,68.0,210.0,1.9,9.5,250.5,213.42,174.68
2018,4,11,9,0,110.0,266.0,1.9,9.5,333.0,293.06,239.3
2018,4,11,9,15,97.5,280.5,2.05,9.5,343.0,303.7,247.19
2018,4,11,9,30,85.0,295.0,2.2,9.5,353.0,313.02,254.17
2018,4,11,9,45,146.0,322.0,2.3,9.5,427.5,401.99,325.4
2018,4,11,10,0,207.0,349.0,2.4,9.5,502.0,481.96,388.02
2018,4,11,10,15,180.5,361.0,2.45,9.45,498.0,480.25,385.38
2018,4,11,10,30,154.0,373.0,2.5,9.4,494.0,476.18,381.35
2018,4,11,10,45,190.5,386.5,2.6,9.35,541.0,526.29,420.54
2018,4,11,11,0,227.0,400.0,2.7,9.3,588.0,577.37,459.77
2018,4,11,11,15,227.5,410.0,2.8,9.3,601.0,592.73,470.96
2018,4,11,11,30,228.0,420.0,2.9,9.3,614.0,607.01,481.58
2018,4,11,11,45,284.0,401.5,2.95,9.25,645.5,664.32,525.75
2018,4,11,12,0,340.0,383.0,3.0,9.2,677.0,701.35,554.61
2018,4,11,12,15,345.0,386.0,3.1,9.25,684.0,709.71,560.87
2018,4,11,12,30,350.0,389.0,3.2,9.3,691.0,716.23,566.02
2018,4,11,12,45,198.5,365.5,3.3,9.3,536.5,529.23,423.24
2018,4,11,13,0,47.0,342.0,3.4,9.3,382.0,344.35,276.32
2018,4,11,13,15,28.0,272.5,3.5,9.25,296.0,261.18,210.53
2018,4,11,13,30,9.0,203.0,3.6,9.2,210.0,169.48,135.89
2018,4,11,13,45,9.0,203.0,3.7,9.2,210.0,169.17,135.94
2018,4,11,14,0,9.0,203.0,3.8,9.2,210.0,168.83,135.84
2018,4,11,14,15,7.5,194.5,3.8,9.2,200.0,160.19,128.86
2018,4,11,14,30,6.0,186.0,3.8,9.2,190.0,151.65,121.97
2018,4,11,14,45,4.0,164.0,3.85,9.2,166.5,131.8,105.67
2018,4,11,15,0,2.0,142.0,3.9,9.2,143.0,112.3,89.57
2018,4,11,15,15,2.5,132.0,3.9,9.2,133.5,104.42,83.2
2018,4,11,15,30,3.0,122.0,3.9,9.2,124.0,96.54,76.79
2018,4,11,15,45,7.5,123.5,4.1,9.15,127.5,100.07,80.09
2018,4,11,16,0,12.0,125.0,4.3,9.1,131.0,103.13,82.95
2018,4,11,16,15,84.5,143.5,4.4,8.95,180.5,161.58,132.58
2018,4,11,16,30,157.0,162.0,4.5,8.8,230.0,199.53,163.37
2018,4,11,16,45,203.5,140.0,4.55,8.65,216.5,190.97,154.11
2018,4,11,17,0,250.0,118.0,4.6,8.5,203.0,170.31,133.48
2018,4,11,17,15,188.0,95.0,4.6,8.3,152.5,120.37,91.32
2018,4,11,17,30,126.0,72.0,4.6,8.1,102.0,78.44,57.04
2018,4,11,17,45,135.0,61.0,4.6,7.95,86.0,60.01,41.13
2018,4,11,18,0,144.0,50.0,4.6,7.8,70.0,40.08,26.9
2018,4,11,18,15,86.5,33.0,4.55,7.7,43.5,24.53,14.66
2018,4,11,18,30,29.0,16.0,4.5,7.6,17.0,12.59,0.0
2018,4,11,18,45,14.5,8.0,4.45,7.45,8.5,6.29,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,60.5,11.5,2.85,5.15,15.0,9.05,0.0
2018,4,12,6,0,121.0,23.0,2.8,5.4,30.0,17.36,0.0
2018,4,12,6,15,241.5,37.5,2.8,5.75,68.5,28.4,18.89
2018,4,12,6,30,362.0,52.0,2.8,6.1,107.0,51.21,31.76
2018,4,12,6,45,395.5,64.5,2.8,6.45,146.0,91.18,57.4
2018,4,12,7,0,429.0,77.0,2.8,6.8,185.0,135.16,92.69
2018,4,12,7,15,352.5,83.0,2.8,7.05,185.0,153.3,113.58
2018,4,12,7,30,276.0,89.0,2.8,7.3,185.0,161.37,125.75
2018,4,12,7,45,142.0,96.0,2.8,7.6,146.0,134.21,107.71
2018,4,12,8,0,8.0,103.0,2.8,7.9,107.0,82.74,66.09
2018,4,12,8,15,266.0,129.5,2.75,8.1,270.5,239.83,197.77
2018,4,12,8,30,524.0,156.0,2.7,8.3,434.0,422.32,346.74
2018,4,12,8,45,656.0,140.5,2.6,8.5,519.5,519.33,424.21
2018,4,12,9,0,788.0,125.0,2.5,8.7,605.0,618.79,502.14
2018,4,12,9,15,597.5,178.0,2.45,8.9,556.5,583.8,473.19
2018,4,12,9,30,407.0,231.0,2.4,9.1,508.0,520.91,422.35
2018,4,12,9,45,311.5,266.5,2.35,9.25,485.0,486.75,394.32
2018,4,12,10,0,216.0,302.0,2.3,9.4,462.0,459.3,370.45
2018,4,12,10,15,339.5,304.5,2.35,9.55,567.5,571.42,458.54
2018,4,12,10,30,463.0,307.0,2.4,9.7,673.0,706.69,559.9
2018,4,12,10,45,574.5,270.5,2.45,9.8,738.0,784.64,617.78
2018,4,12,11,0,686.0,234.0,2.5,9.9,803.0,870.55,680.53
2018,4,12,11,15,767.5,200.0,2.6,9.95,847.5,926.61,720.78
2018,4,12,11,30,849.0,166.0,2.7,10.0,892.0,971.93,752.07
2018,4,12,11,45,848.0,168.0,2.8,10.05,898.5,981.8,758.9
2018,4,12,12,0,847.0,170.0,2.9,10.1,905.0,987.94,763.63
2018,4,12,12,15,848.5,170.0,3.0,10.1,906.0,990.81,766.39
2018,4,12,12,30,850.0,170.0,3.1,10.1,907.0,989.94,766.69
2018,4,12,12,45,860.5,163.5,3.15,10.1,903.5,987.53,765.67
2018,4,12,13,0,871.0,157.0,3.2,10.1,900.0,981.14,762.0
2018,4,12,13,15,869.0,154.0,3.25,10.1,884.0,962.77,750.1
2018,4,12,13,30,867.0,151.0,3.3,10.1,868.0,940.79,735.79
2018,4,12,13,45,863.5,148.0,3.35,10.15,845.0,914.01,717.96
2018,4,12,14,0,860.0,145.0,3.4,10.2,822.0,883.93,697.74
2018,4,12,14,15,853.0,142.5,3.45,10.15,792.5,848.33,673.68
2018,4,12,14,30,846.0,140.0,3.5,10.1,763.0,809.95,647.31
2018,4,12,14,45,834.5,136.5,3.55,10.05,725.5,764.74,614.34
2018,4,12,15,0,823.0,133.0,3.6,10.0,688.0,717.53,579.15
2018,4,12,15,15,805.5,129.5,3.6,10.0,644.5,664.67,538.5
2018,4,12,15,30,788.0,126.0,3.6,10.0,601.0,612.62,497.45
2018,4,12,15,45,768.5,121.0,3.6,9.8,554.0,555.25,451.56
2018,4,12,16,0,749.0,116.0,3.6,9.6,507.0,497.84,404.25
2018,4,12,16,15,723.5,110.0,3.55,9.4,457.0,437.1,352.81
2018,4,12,16,30,698.0,104.0,3.5,9.2,407.0,377.63,300.95
2018,4,12,16,45,660.0,97.0,3.45,9.0,354.5,314.74,245.32
2018,4,12,17,0,622.0,90.0,3.4,8.8,302.0,255.27,191.87
2018,4,12,17,15,563.5,81.5,3.35,8.5,249.0,194.03,138.14
2018,4,12,17,30,505.0,73.0,3.3,8.2,196.0,139.46,92.21
2018,4,12,17,45,418.5,62.0,3.2,7.9,147.5,87.58,54.06
2018,4,12,18,0,332.0,51.0,3.1,7.6,99.0,43.82,28.68
2018,4,12,18,15,213.5,36.0,3.05,7.35,62.0,27.18,17.16
2018,4,12,18,30,95.0,21.0,3.0,7.1,25.0,15.83,0.0
2018,4,12,18,45,47.5,10.5,2.95,6.9,12.5,8.26,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,74.0,12.5,2.4,5.1,17.0,9.83,0.0
2018,4,13,6,0,148.0,25.0,2.4,5.5,34.0,18.9,1.18
2018,4,13,6,15,225.5,38.0,2.45,6.05,66.5,28.71,19.36
2018,4,13,6,30,303.0,51.0,2.5,6.6,99.0,48.24,30.47
2018,4,13,6,45,391.5,63.0,2.5,7.15,148.5,89.14,55.77
2018,4,13,7,0,480.0,75.0,2.5,7.7,198.0,144.31,97.9
2018,4,13,7,15,570.0,77.5,2.55,8.3,256.0,199.73,143.63
2018,4,13,7,30,660.0,80.0,2.6,8.9,314.0,265.33,199.95
2018,4,13,7,45,696.5,85.5,2.6,9.5,366.5,325.11,253.3
2018,4,13,8,0,733.0,91.0,2.6,10.1,419.0,387.98,308.12
2018,4,13,8,15,759.5,95.5,2.6,10.6,469.5,448.43,359.7
2018,4,13,8,30,786.0,100.0,2.6,11.1,520.0,509.37,410.0
2018,4,13,8,45,805.5,104.0,2.6,11.6,567.0,566.75,455.9
2018,4,13,9,0,825.0,108.0,2.6,12.1,614.0,623.89,500.09
2018,4,13,9,15,842.5,109.0,2.55,12.4,656.0,676.26,539.54
2018,4,13,9,30,860.0,110.0,2.5,12.7,698.0,727.5,577.0
2018,4,13,9,45,874.5,109.5,2.5,13.05,735.0,766.17,604.72
2018,4,13,10,0,889.0,109.0,2.5,13.4,772.0,809.54,633.62
2018,4,13,10,15,896.5,111.5,2.5,13.7,802.5,847.91,658.68
2018,4,13,10,30,904.0,114.0,2.5,14.0,833.0,883.41,681.51
2018,4,13,10,45,909.0,116.0,2.5,14.25,856.0,913.2,700.35
2018,4,13,11,0,914.0,118.0,2.5,14.5,879.0,939.66,716.86
2018,4,13,11,15,880.0,139.5,2.55,14.7,883.0,945.44,719.9
2018,4,13,11,30,846.0,161.0,2.6,14.9,887.0,961.78,730.45
2018,4,13,11,45,770.0,206.5,2.65,15.1,871.5,952.9,723.86
2018,4,13,12,0,694.0,252.0,2.7,15.3,856.0,929.3,706.36
2018,4,13,12,15,749.5,220.5,2.75,15.4,872.5,953.37,724.34
2018,4,13,12,30,805.0,189.0,2.8,15.5,889.0,962.38,730.48
2018,4,13,12,45,856.5,157.0,2.85,15.6,895.5,974.59,739.06
2018,4,13,13,0,908.0,125.0,2.9,15.7,902.0,967.26,734.46
2018,4,13,13,15,857.5,148.0,3.0,15.65,871.0,943.47,719.69
2018,4,13,13,30,807.0,171.0,3.1,15.6,840.0,903.46,693.72
2018,4,13,13,45,797.5,169.5,3.15,15.6,815.5,874.21,674.67
2018,4,13,14,0,788.0,168.0,3.2,15.6,791.0,842.17,653.44
2018,4,13,14,15,752.0,175.0,3.25,15.45,751.0,800.56,624.58
2018,4,13,14,30,716.0,182.0,3.3,15.3,711.0,751.51,589.61
2018,4,13,14,45,756.5,154.5,3.35,15.15,689.0,725.5,572.4
2018,4,13,15,0,797.0,127.0,3.4,15.0,667.0,690.92,548.17
2018,4,13,15,15,789.0,120.5,3.4,15.0,627.0,642.67,511.6
2018,4,13,15,30,781.0,114.0,3.4,15.0,587.0,592.74,472.88
2018,4,13,15,45,762.0,108.0,3.45,14.45,539.5,535.78,428.65
2018,4,13,16,0,743.0,102.0,3.5,13.9,492.0,478.76,382.86
2018,4,13,16,15,701.5,99.0,3.55,13.55,438.0,414.46,329.62
2018,4,13,16,30,660.0,96.0,3.6,13.2,384.0,353.15,277.41
2018,4,13,16,45,630.0,89.5,3.6,12.85,336.5,295.85,227.08
2018,4,13,17,0,600.0,83.0,3.6,12.5,289.0,241.07,178.11
2018,4,13,17,15,554.0,73.0,3.55,12.05,238.5,182.8,127.21
2018,4,13,17,30,508.0,63.0,3.5,11.6,188.0,129.71,82.7
2018,4,13,17,45,445.5,55.0,3.5,11.2,145.5,82.41,48.31
2018,4,13,18,0,383.0,47.0,3.5,10.8,103.0,42.87,27.88
2018,4,13,18,15,257.5,34.5,3.45,10.55,65.5,26.3,16.38
2018,4,13,18,30,132.0,22.0,3.4,10.3,28.0,16.64,0.0
2018,4,13,18,45,66.0,11.0,3.35,10.05,14.0,8.65,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,77.0,13.0,2.8,7.25,18.0,10.23,0.0
