Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,15,159.5,121.5,1.45,11.2,178.5,126.43,95.77
2018,5,4,7,30,70.0,153.0,1.3,11.7,183.0,135.75,107.28
2018,5,4,7,45,278.0,157.5,1.15,12.2,299.0,217.72,169.18
2018,5,4,8,0,486.0,162.0,1.0,12.7,415.0,323.1,250.42
2018,5,4,8,15,531.0,168.5,1.1,13.15,469.5,377.55,294.43
2018,5,4,8,30,576.0,175.0,1.2,13.6,524.0,440.5,344.4
2018,5,4,8,45,595.5,185.0,1.25,14.05,569.0,491.29,383.9
2018,5,4,9,0,615.0,195.0,1.3,14.5,614.0,542.37,422.63
2018,5,4,9,15,649.0,196.0,1.4,14.8,661.5,594.9,462.18
2018,5,4,9,30,683.0,197.0,1.5,15.1,709.0,648.15,501.46
2018,5,4,9,45,699.0,202.5,1.65,15.45,747.0,693.03,534.11
2018,5,4,10,0,715.0,208.0,1.8,15.8,785.0,736.61,565.36
2018,5,4,10,15,634.0,258.5,1.75,16.1,783.5,742.44,566.38
2018,5,4,10,30,553.0,309.0,1.7,16.4,782.0,739.16,561.12
2018,5,4,10,45,551.0,321.5,1.65,16.65,802.5,764.33,577.26
2018,5,4,11,0,549.0,334.0,1.6,16.9,823.0,787.03,591.17
2018,5,4,11,15,586.0,322.5,1.55,17.1,851.5,819.69,612.77
2018,5,4,11,30,623.0,311.0,1.5,17.3,880.0,850.31,632.61
2018,5,4,11,45,653.5,295.5,1.45,17.55,896.0,870.95,645.43
2018,5,4,12,0,684.0,280.0,1.4,17.8,912.0,888.49,656.19
2018,5,4,12,15,685.0,276.5,1.45,17.85,908.5,886.84,655.51
2018,5,4,12,30,686.0,273.0,1.5,17.9,905.0,881.98,652.95
2018,5,4,12,45,763.0,225.5,1.55,18.0,922.0,901.58,668.39
2018,5,4,13,0,840.0,178.0,1.6,18.1,939.0,906.56,672.94
2018,5,4,13,15,777.5,209.0,1.7,18.0,903.5,875.97,653.58
2018,5,4,13,30,715.0,240.0,1.8,17.9,868.0,835.4,626.59
2018,5,4,13,45,741.0,216.5,1.95,17.75,852.5,817.05,617.1
2018,5,4,14,0,767.0,193.0,2.1,17.6,837.0,794.07,603.78
2018,5,4,14,15,816.0,161.0,2.15,17.4,824.0,771.46,590.12
2018,5,4,14,30,865.0,129.0,2.2,17.2,811.0,748.16,575.29
2018,5,4,14,45,863.0,122.0,2.3,16.95,775.5,706.63,546.44
2018,5,4,15,0,861.0,115.0,2.4,16.7,740.0,662.41,514.81
2018,5,4,15,15,849.5,111.0,2.4,16.7,698.0,612.9,477.23
2018,5,4,15,30,838.0,107.0,2.4,16.7,656.0,561.92,437.5
2018,5,4,15,45,825.5,101.5,2.5,16.1,610.0,507.9,395.47
2018,5,4,16,0,813.0,96.0,2.6,15.5,564.0,453.06,351.12
2018,5,4,16,15,787.0,92.0,2.65,15.15,512.5,393.83,301.47
2018,5,4,16,30,761.0,88.0,2.7,14.8,461.0,335.78,251.42
2018,5,4,16,45,739.5,82.5,2.7,14.45,412.0,279.18,201.51
2018,5,4,17,0,718.0,77.0,2.7,14.1,363.0,223.91,152.76
2018,5,4,17,15,647.5,76.0,2.7,13.65,306.5,163.32,103.75
2018,5,4,17,30,577.0,75.0,2.7,13.2,250.0,113.08,68.16
2018,5,4,17,45,470.5,68.0,2.7,12.75,193.0,65.1,43.07
2018,5,4,18,0,364.0,61.0,2.7,12.3,136.0,46.01,35.6
2018,5,4,18,15,303.0,48.5,2.65,11.85,99.0,36.74,26.94
2018,5,4,18,30,242.0,36.0,2.6,11.4,62.0,27.37,17.81
2018,5,4,18,45,145.0,22.5,2.55,10.9,36.0,17.09,2.34
2018,5,4,19,0,48.0,9.0,2.5,10.4,10.0,7.08,0.0
2018,5,4,19,15,24.0,4.5,2.45,10.3,5.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.55,6.5,5.11,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.7,13.0,10.23,0.0
2018,5,5,5,45,4.5,24.5,2.2,8.85,24.5,18.74,10.19
2018,5,5,6,0,0.0,36.0,2.2,9.0,36.0,27.41,18.83
2018,5,5,6,15,3.5,54.0,2.15,9.15,55.0,40.52,31.06
2018,5,5,6,30,7.0,72.0,2.1,9.3,74.0,53.57,43.12
2018,5,5,6,45,114.0,101.0,2.05,9.5,139.5,83.1,62.54
2018,5,5,7,0,221.0,130.0,2.0,9.7,205.0,128.87,95.61
2018,5,5,7,15,279.5,143.5,2.0,9.9,254.5,167.5,125.73
2018,5,5,7,30,338.0,157.0,2.0,10.1,304.0,212.74,162.68
2018,5,5,7,45,274.0,182.0,1.95,10.3,310.5,234.88,184.69
2018,5,5,8,0,210.0,207.0,1.9,10.5,317.0,244.81,195.45
2018,5,5,8,15,297.0,221.5,1.9,10.75,393.0,312.96,250.26
2018,5,5,8,30,384.0,236.0,1.9,11.0,469.0,384.87,307.43
2018,5,5,8,45,290.5,258.0,1.85,11.3,442.0,376.15,300.94
2018,5,5,9,0,197.0,280.0,1.8,11.6,415.0,349.14,279.46
2018,5,5,9,15,178.0,306.0,1.75,11.8,433.5,370.27,295.53
2018,5,5,9,30,159.0,332.0,1.7,12.0,452.0,389.49,309.44
2018,5,5,9,45,103.0,313.0,1.65,12.15,392.0,342.53,271.85
2018,5,5,10,0,47.0,294.0,1.6,12.3,332.0,278.27,220.51
2018,5,5,10,15,69.5,322.5,1.7,12.4,381.0,322.46,255.56
2018,5,5,10,30,92.0,351.0,1.8,12.5,430.0,368.03,290.81
2018,5,5,10,45,183.5,373.5,1.85,12.55,535.5,480.39,377.65
2018,5,5,11,0,275.0,396.0,1.9,12.6,641.0,596.57,464.27
2018,5,5,11,15,379.5,381.0,2.05,12.6,725.0,678.43,525.58
2018,5,5,11,30,484.0,366.0,2.2,12.6,809.0,775.6,596.68
2018,5,5,11,45,386.5,401.5,2.35,12.6,757.0,713.21,550.36
2018,5,5,12,0,289.0,437.0,2.5,12.6,705.0,661.77,512.04
2018,5,5,12,15,231.5,443.0,2.55,12.65,657.5,601.29,467.34
2018,5,5,12,30,174.0,449.0,2.6,12.7,610.0,555.17,432.39
2018,5,5,12,45,164.5,448.0,2.7,12.75,599.0,543.98,424.45
2018,5,5,13,0,155.0,447.0,2.8,12.8,588.0,531.96,415.66
2018,5,5,13,15,239.5,416.0,2.8,12.9,629.0,586.16,458.23
2018,5,5,13,30,324.0,385.0,2.8,13.0,670.0,621.33,486.01
2018,5,5,13,45,338.0,378.0,2.8,13.1,668.5,616.55,482.56
2018,5,5,14,0,352.0,371.0,2.8,13.2,667.0,609.58,477.71
2018,5,5,14,15,304.5,369.0,2.8,13.25,618.5,559.16,439.55
2018,5,5,14,30,257.0,367.0,2.8,13.3,570.0,510.49,402.56
2018,5,5,14,45,351.0,320.0,2.8,13.35,583.5,520.25,411.95
2018,5,5,15,0,445.0,273.0,2.8,13.4,597.0,532.37,421.95
2018,5,5,15,15,428.5,262.0,2.8,13.4,559.5,490.25,389.16
2018,5,5,15,30,412.0,251.0,2.8,13.4,522.0,448.33,356.22
2018,5,5,15,45,518.5,200.5,2.8,13.25,516.5,435.1,345.08
2018,5,5,16,0,625.0,150.0,2.8,13.1,511.0,414.57,326.19
2018,5,5,16,15,703.5,118.5,2.8,12.85,491.5,381.28,295.47
2018,5,5,16,30,782.0,87.0,2.8,12.6,472.0,339.86,256.06
2018,5,5,16,45,743.5,83.0,2.85,12.35,417.0,278.89,202.53
2018,5,5,17,0,705.0,79.0,2.9,12.1,362.0,218.38,149.76
2018,5,5,17,15,648.0,76.5,2.9,11.7,308.5,162.28,103.65
2018,5,5,17,30,591.0,74.0,2.9,11.3,255.0,112.23,67.64
2018,5,5,17,45,490.0,68.0,2.9,10.95,199.0,64.59,43.23
2018,5,5,18,0,389.0,62.0,2.9,10.6,143.0,46.92,36.69
2018,5,5,18,15,315.5,50.5,2.85,10.2,104.5,38.23,28.49
2018,5,5,18,30,242.0,39.0,2.8,9.8,66.0,29.51,19.89
2018,5,5,18,45,138.0,24.0,2.7,9.45,38.0,18.17,4.23
2018,5,5,19,0,34.0,9.0,2.6,9.1,10.0,7.08,0.0
2018,5,5,19,15,17.0,4.5,2.6,8.95,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,5,15,67.5,10.5,2.6,8.35,14.0,8.26,0.0
2018,5,6,5,30,135.0,21.0,2.7,8.6,28.0,15.94,0.0
2018,5,6,5,45,222.5,33.5,2.75,8.8,60.0,25.46,16.04
2018,5,6,6,0,310.0,46.0,2.8,9.0,92.0,35.0,25.62
2018,5,6,6,15,409.0,55.5,2.8,9.3,141.0,44.58,34.71
2018,5,6,6,30,508.0,65.0,2.8,9.6,190.0,53.43,42.95
2018,5,6,6,45,468.5,83.0,2.75,9.85,219.0,96.73,61.68
2018,5,6,7,0,429.0,101.0,2.7,10.1,248.0,137.17,93.22
2018,5,6,7,15,412.0,125.0,2.7,10.5,285.0,181.7,131.77
2018,5,6,7,30,395.0,149.0,2.7,10.9,322.0,224.14,169.75
2018,5,6,7,45,495.0,145.0,2.7,11.3,388.0,279.07,214.5
2018,5,6,8,0,595.0,141.0,2.7,11.7,454.0,348.49,271.58
2018,5,6,8,15,730.5,113.5,2.75,12.05,534.5,417.63,328.14
2018,5,6,8,30,866.0,86.0,2.8,12.4,615.0,497.21,392.77
2018,5,6,8,45,880.5,88.5,2.8,12.8,660.0,550.77,436.46
2018,5,6,9,0,895.0,91.0,2.8,13.2,705.0,603.34,478.1
2018,5,6,9,15,905.5,93.0,2.9,13.45,745.5,651.72,516.02
2018,5,6,9,30,916.0,95.0,3.0,13.7,786.0,698.21,551.6
2018,5,6,9,45,920.5,98.5,3.05,14.0,819.5,739.78,582.35
2018,5,6,10,0,925.0,102.0,3.1,14.3,853.0,778.54,610.42
2018,5,6,10,15,913.0,113.5,3.15,14.45,876.0,808.96,631.29
2018,5,6,10,30,901.0,125.0,3.2,14.6,899.0,835.12,648.86
2018,5,6,10,45,891.0,135.0,3.25,14.75,916.0,857.4,663.68
2018,5,6,11,0,881.0,145.0,3.3,14.9,933.0,875.62,675.7
2018,5,6,11,15,873.5,153.0,3.4,14.95,944.0,890.33,685.9
2018,5,6,11,30,866.0,161.0,3.5,15.0,955.0,916.38,704.13
2018,5,6,11,45,837.5,181.0,3.55,15.05,953.0,917.11,704.37
2018,5,6,12,0,809.0,201.0,3.6,15.1,951.0,913.29,701.75
2018,5,6,12,15,629.0,294.5,3.6,15.0,877.0,847.46,651.91
2018,5,6,12,30,449.0,388.0,3.6,14.9,803.0,767.7,591.31
2018,5,6,12,45,385.5,406.0,3.6,14.85,760.0,711.48,550.39
2018,5,6,13,0,322.0,424.0,3.6,14.8,717.0,667.61,517.54
2018,5,6,13,15,326.5,415.5,3.55,14.75,708.0,657.1,510.42
2018,5,6,13,30,331.0,407.0,3.5,14.7,699.0,644.87,501.81
2018,5,6,13,45,347.0,389.5,3.5,14.6,688.5,632.15,493.42
2018,5,6,14,0,363.0,372.0,3.5,14.5,678.0,617.21,483.29
2018,5,6,14,15,370.5,352.5,3.45,14.3,655.0,591.95,465.28
2018,5,6,14,30,378.0,333.0,3.4,14.1,632.0,564.92,445.73
2018,5,6,14,45,385.5,313.0,3.35,13.9,606.0,535.69,424.21
2018,5,6,15,0,393.0,293.0,3.3,13.7,580.0,504.73,400.95
2018,5,6,15,15,312.5,292.5,3.3,13.7,512.5,437.24,348.12
2018,5,6,15,30,232.0,292.0,3.3,13.7,445.0,367.76,293.42
2018,5,6,15,45,242.5,269.5,3.25,13.25,419.5,347.48,277.6
2018,5,6,16,0,253.0,247.0,3.2,12.8,394.0,317.74,253.56
2018,5,6,16,15,236.5,226.5,3.2,12.6,354.5,277.85,220.89
2018,5,6,16,30,220.0,206.0,3.2,12.4,315.0,235.28,185.65
2018,5,6,16,45,191.0,182.5,3.2,12.2,269.5,194.02,151.57
2018,5,6,17,0,162.0,159.0,3.2,12.0,224.0,156.21,120.48
2018,5,6,17,15,184.0,119.5,3.15,11.75,184.0,119.44,88.43
2018,5,6,17,30,206.0,80.0,3.1,11.5,144.0,78.71,54.26
2018,5,6,17,45,192.0,61.5,3.05,11.25,112.5,49.99,35.15
2018,5,6,18,0,178.0,43.0,3.0,11.0,81.0,31.91,23.17
2018,5,6,18,15,100.0,27.0,2.95,10.7,47.5,20.95,13.08
2018,5,6,18,30,22.0,11.0,2.9,10.4,14.0,9.01,2.16
2018,5,6,18,45,20.5,9.0,2.85,10.15,10.5,7.09,0.0
2018,5,6,19,0,19.0,7.0,2.8,9.9,7.0,5.51,0.0
2018,5,6,19,15,9.5,3.5,2.75,9.85,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,5,15,86.0,11.5,3.3,8.75,16.5,9.05,0.0
2018,5,7,5,30,172.0,23.0,3.3,9.1,33.0,17.5,0.0
2018,5,7,5,45,297.0,34.5,3.3,9.45,71.5,28.34,18.59
2018,5,7,6,0,422.0,46.0,3.3,9.8,110.0,37.78,28.04
2018,5,7,6,15,467.5,52.5,3.25,10.25,148.5,42.64,32.84
2018,5,7,6,30,513.0,59.0,3.2,10.7,187.0,48.12,37.98
2018,5,7,6,45,599.0,65.5,3.1,11.1,248.0,94.58,55.19
2018,5,7,7,0,685.0,72.0,3.0,11.5,309.0,151.11,93.13
2018,5,7,7,15,721.5,76.0,2.95,12.1,361.0,208.61,140.14
2018,5,7,7,30,758.0,80.0,2.9,12.7,413.0,266.21,190.08
2018,5,7,7,45,784.0,83.5,2.9,13.35,464.5,323.18,240.51
2018,5,7,8,0,810.0,87.0,2.9,14.0,516.0,381.67,291.5
2018,5,7,8,15,829.0,90.5,2.85,14.55,565.0,438.42,340.0
2018,5,7,8,30,848.0,94.0,2.8,15.1,614.0,495.31,387.02
2018,5,7,8,45,861.5,97.0,2.75,15.7,658.5,546.55,428.14
2018,5,7,9,0,875.0,100.0,2.7,16.3,703.0,598.04,467.96
2018,5,7,9,15,870.0,109.5,2.7,16.65,738.0,642.59,501.8
2018,5,7,9,30,865.0,119.0,2.7,17.0,773.0,683.94,532.28
2018,5,7,9,45,894.5,110.5,2.7,17.35,813.5,730.3,566.05
2018,5,7,10,0,924.0,102.0,2.7,17.7,854.0,775.48,598.2
2018,5,7,10,15,930.0,103.0,2.7,17.8,882.0,810.03,621.45
2018,5,7,10,30,936.0,104.0,2.7,17.9,910.0,841.55,642.14
2018,5,7,10,45,940.5,105.0,2.75,18.05,931.5,868.65,659.93
2018,5,7,11,0,945.0,106.0,2.8,18.2,953.0,892.35,675.39
2018,5,7,11,15,948.5,106.0,2.8,18.25,967.0,910.77,687.17
2018,5,7,11,30,952.0,106.0,2.8,18.3,981.0,925.56,696.56
2018,5,7,11,45,953.5,105.5,2.85,18.3,987.0,934.44,702.6
2018,5,7,12,0,955.0,105.0,2.9,18.3,993.0,939.54,706.24
2018,5,7,12,15,954.0,105.5,2.85,18.3,991.0,939.54,705.78
2018,5,7,12,30,953.0,106.0,2.8,18.3,989.0,935.74,702.9
2018,5,7,12,45,952.0,104.5,2.8,18.3,979.5,926.32,696.78
2018,5,7,13,0,951.0,103.0,2.8,18.3,970.0,913.14,688.24
2018,5,7,13,15,947.5,102.5,2.8,18.3,953.5,895.04,676.45
2018,5,7,13,30,944.0,102.0,2.8,18.3,937.0,873.36,662.28
2018,5,7,13,45,938.5,101.0,2.8,18.25,912.5,846.16,644.45
2018,5,7,14,0,933.0,100.0,2.8,18.2,888.0,815.7,624.33
2018,5,7,14,15,927.0,97.5,2.85,18.05,857.0,780.4,601.22
2018,5,7,14,30,921.0,95.0,2.9,17.9,826.0,742.19,574.37
2018,5,7,14,45,913.5,93.0,2.95,17.7,790.0,700.73,544.48
2018,5,7,15,0,906.0,91.0,3.0,17.5,754.0,656.87,512.0
2018,5,7,15,15,894.0,89.0,3.0,17.5,712.0,608.22,474.45
2018,5,7,15,30,882.0,87.0,3.0,17.5,670.0,558.03,434.7
2018,5,7,15,45,866.5,84.0,3.15,16.85,623.5,503.95,392.14
2018,5,7,16,0,851.0,81.0,3.3,16.2,577.0,449.22,347.38
2018,5,7,16,15,829.5,78.5,3.35,15.8,527.0,391.83,298.54
2018,5,7,16,30,808.0,76.0,3.4,15.4,477.0,334.78,248.67
2018,5,7,16,45,779.0,73.0,3.45,15.0,425.5,276.18,197.02
2018,5,7,17,0,750.0,70.0,3.5,14.6,374.0,219.66,147.43
2018,5,7,17,15,711.5,66.0,3.45,14.1,322.5,163.27,100.77
2018,5,7,17,30,673.0,62.0,3.4,13.6,271.0,110.72,63.14
2018,5,7,17,45,615.0,56.5,3.35,13.15,220.5,56.86,36.05
2018,5,7,18,0,557.0,51.0,3.3,12.7,170.0,42.12,32.12
2018,5,7,18,15,468.5,43.0,3.25,12.35,125.0,35.48,25.86
2018,5,7,18,30,380.0,35.0,3.2,12.0,80.0,28.94,19.37
2018,5,7,18,45,243.5,24.0,3.15,11.65,48.0,19.77,7.09
2018,5,7,19,0,107.0,13.0,3.1,11.3,16.0,10.23,0.0
2018,5,7,19,15,53.5,6.5,3.1,11.2,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,8,5,15,107.0,11.5,3.1,9.45,18.0,9.05,0.0
2018,5,8,5,30,214.0,23.0,3.1,9.8,36.0,18.99,2.44
2018,5,8,5,45,335.5,32.5,3.15,10.15,74.5,26.77,17.34
2018,5,8,6,0,457.0,42.0,3.2,10.5,113.0,34.7,25.26
2018,5,8,6,15,531.5,48.5,3.15,10.8,160.5,40.02,30.44
2018,5,8,6,30,606.0,55.0,3.1,11.1,208.0,45.43,35.5
2018,5,8,6,45,654.0,60.0,3.1,11.4,259.0,96.75,55.35
2018,5,8,7,0,702.0,65.0,3.1,11.7,310.0,149.74,91.19
2018,5,8,7,15,735.5,68.5,3.0,12.05,361.0,203.73,135.42
2018,5,8,7,30,769.0,72.0,2.9,12.4,412.0,260.72,185.23
2018,5,8,7,45,793.0,74.5,2.85,12.75,462.0,316.56,235.24
2018,5,8,8,0,817.0,77.0,2.8,13.1,512.0,373.67,285.71
2018,5,8,8,15,834.5,80.0,2.7,13.45,559.5,429.42,333.92
2018,5,8,8,30,852.0,83.0,2.6,13.8,607.0,484.43,379.99
2018,5,8,8,45,865.5,84.5,2.5,14.15,650.5,535.64,421.62
2018,5,8,9,0,879.0,86.0,2.4,14.5,694.0,585.79,460.96
2018,5,8,9,15,862.0,101.0,2.3,14.8,725.5,628.19,492.95
2018,5,8,9,30,845.0,116.0,2.2,15.1,757.0,666.2,520.55
2018,5,8,9,45,737.0,178.5,2.15,15.4,755.5,689.88,535.29
2018,5,8,10,0,629.0,241.0,2.1,15.7,754.0,693.37,535.05
2018,5,8,10,15,725.0,199.5,2.05,15.95,810.0,752.56,578.13
2018,5,8,10,30,821.0,158.0,2.0,16.2,866.0,807.02,616.79
2018,5,8,10,45,875.5,129.0,1.95,16.45,900.5,834.74,634.23
2018,5,8,11,0,930.0,100.0,1.9,16.7,935.0,871.86,657.65
2018,5,8,11,15,932.5,100.5,1.95,16.75,948.5,889.6,669.2
2018,5,8,11,30,935.0,101.0,2.0,16.8,962.0,903.74,678.59
2018,5,8,11,45,936.5,100.5,2.05,16.9,967.5,912.45,684.32
2018,5,8,12,0,938.0,100.0,2.1,17.0,973.0,917.44,687.72
2018,5,8,12,15,937.0,101.0,2.2,16.95,972.0,917.89,689.1
2018,5,8,12,30,936.0,102.0,2.3,16.9,971.0,914.59,688.07
2018,5,8,12,45,933.0,102.0,2.35,16.85,961.5,904.95,682.37
2018,5,8,13,0,930.0,102.0,2.4,16.8,952.0,891.66,674.32
2018,5,8,13,15,926.0,102.0,2.5,16.65,935.5,873.95,663.96
2018,5,8,13,30,922.0,102.0,2.6,16.5,919.0,852.77,651.18
2018,5,8,13,45,916.5,101.5,2.65,16.3,895.5,826.58,634.6
2018,5,8,14,0,911.0,101.0,2.7,16.1,872.0,797.22,615.69
2018,5,8,14,15,904.0,100.0,2.65,15.9,842.0,763.28,592.61
2018,5,8,14,30,897.0,99.0,2.6,15.7,812.0,726.59,566.02
2018,5,8,14,45,768.5,142.0,2.6,15.55,733.5,652.15,509.91
2018,5,8,15,0,640.0,185.0,2.6,15.4,655.0,579.21,454.34
2018,5,8,15,15,466.5,234.5,2.6,15.4,566.5,484.83,381.47
2018,5,8,15,30,293.0,284.0,2.6,15.4,478.0,399.37,314.8
2018,5,8,15,45,392.0,237.5,2.55,15.05,478.0,391.39,308.49
2018,5,8,16,0,491.0,191.0,2.5,14.7,478.0,380.2,297.61
2018,5,8,16,15,551.0,156.5,2.5,14.55,452.5,345.05,266.51
2018,5,8,16,30,611.0,122.0,2.5,14.4,427.0,306.77,231.18
2018,5,8,16,45,673.5,97.0,2.5,14.2,399.5,264.48,190.92
2018,5,8,17,0,736.0,72.0,2.5,14.0,372.0,216.91,145.59
2018,5,8,17,15,697.5,67.5,2.45,13.7,320.5,161.05,99.53
2018,5,8,17,30,659.0,63.0,2.4,13.4,269.0,105.62,59.62
2018,5,8,17,45,603.0,57.5,2.3,13.1,219.5,56.16,36.35
2018,5,8,18,0,547.0,52.0,2.2,12.8,170.0,42.78,32.73
2018,5,8,18,15,456.5,44.0,2.15,12.5,125.0,36.18,26.5
2018,5,8,18,30,366.0,36.0,2.1,12.2,80.0,29.67,20.06
2018,5,8,18,45,231.5,24.5,2.0,11.85,48.0,20.12,8.09
2018,5,8,19,0,97.0,13.0,1.9,11.5,16.0,10.23,0.0
2018,5,8,19,15,48.5,6.5,1.9,11.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.5,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,2.4,9.75,19.5,10.62,0.0
2018,5,9,5,30,197.0,25.0,2.5,10.0,37.0,19.05,4.13
2018,5,9,5,45,315.5,35.0,2.65,10.2,75.5,28.74,19.14
2018,5,9,6,0,434.0,45.0,2.8,10.4,114.0,36.95,27.31
2018,5,9,6,15,522.5,51.5,2.9,10.6,164.0,42.26,32.5
2018,5,9,6,30,611.0,58.0,3.0,10.8,214.0,47.74,37.63
2018,5,9,6,45,657.5,63.5,3.15,11.0,265.0,95.33,54.36
2018,5,9,7,0,704.0,69.0,3.3,11.2,316.0,152.26,93.47
2018,5,9,7,15,737.5,73.0,3.35,11.45,368.0,206.73,138.09
2018,5,9,7,30,771.0,77.0,3.4,11.7,420.0,264.22,188.51
2018,5,9,7,45,796.0,80.5,3.45,11.95,471.5,321.33,239.85
2018,5,9,8,0,821.0,84.0,3.5,12.2,523.0,379.84,291.91
2018,5,9,8,15,839.0,87.5,3.5,12.4,571.5,436.5,341.55
2018,5,9,8,30,857.0,91.0,3.5,12.6,620.0,492.12,389.03
2018,5,9,8,45,870.0,94.0,3.55,12.85,664.5,544.62,432.76
2018,5,9,9,0,883.0,97.0,3.6,13.1,709.0,596.01,474.35
2018,5,9,9,15,892.5,99.0,3.6,13.3,748.0,642.99,511.43
2018,5,9,9,30,902.0,101.0,3.6,13.5,787.0,688.04,546.07
2018,5,9,9,45,909.5,103.0,3.6,13.7,821.0,729.53,577.22
2018,5,9,10,0,917.0,105.0,3.6,13.9,855.0,768.48,605.83
2018,5,9,10,15,874.5,134.5,3.55,14.05,869.0,790.87,620.76
2018,5,9,10,30,832.0,164.0,3.5,14.2,883.0,818.55,638.85
2018,5,9,10,45,663.0,258.0,3.45,14.4,839.5,792.29,615.18
2018,5,9,11,0,494.0,352.0,3.4,14.6,796.0,746.17,577.45
2018,5,9,11,15,503.5,355.5,3.4,14.7,814.0,767.25,592.65
2018,5,9,11,30,513.0,359.0,3.4,14.8,832.0,786.19,605.78
2018,5,9,11,45,527.0,356.0,3.35,14.95,845.0,801.17,615.9
2018,5,9,12,0,541.0,353.0,3.3,15.1,858.0,813.67,624.26
2018,5,9,12,15,604.5,319.5,3.3,15.15,882.5,840.0,644.22
2018,5,9,12,30,668.0,286.0,3.3,15.2,907.0,864.38,662.56
2018,5,9,12,45,781.0,215.0,3.35,15.3,934.5,894.12,686.21
2018,5,9,13,0,894.0,144.0,3.4,15.4,962.0,895.07,687.64
2018,5,9,13,15,824.5,181.5,3.5,15.35,925.5,869.39,670.77
2018,5,9,13,30,755.0,219.0,3.6,15.3,889.0,836.77,646.98
2018,5,9,13,45,779.0,198.0,3.65,15.2,873.5,817.71,634.83
2018,5,9,14,0,803.0,177.0,3.7,15.1,858.0,788.89,615.47
2018,5,9,14,15,802.0,169.0,3.8,14.95,829.0,755.52,592.08
2018,5,9,14,30,801.0,161.0,3.9,14.8,800.0,719.27,566.07
2018,5,9,14,45,742.5,175.5,4.0,14.65,746.5,664.97,525.2
2018,5,9,15,0,684.0,190.0,4.1,14.5,693.0,608.67,482.2
2018,5,9,15,15,630.0,194.0,4.1,14.5,637.0,548.18,434.95
2018,5,9,15,30,576.0,198.0,4.1,14.5,581.0,485.7,385.45
2018,5,9,15,45,688.5,148.5,4.1,14.1,575.0,471.85,373.14
2018,5,9,16,0,801.0,99.0,4.1,13.7,569.0,440.28,344.69
2018,5,9,16,15,752.5,97.5,4.05,13.5,509.0,376.02,289.98
2018,5,9,16,30,704.0,96.0,4.0,13.3,449.0,313.14,235.73
2018,5,9,16,45,681.0,90.0,4.0,13.1,401.5,259.06,187.57
2018,5,9,17,0,658.0,84.0,4.0,12.9,354.0,206.59,141.2
2018,5,9,17,15,630.0,78.0,3.95,12.55,308.0,155.25,98.35
2018,5,9,17,30,602.0,72.0,3.9,12.2,262.0,106.61,63.23
2018,5,9,17,45,552.5,65.5,3.9,11.85,215.5,60.01,41.04
2018,5,9,18,0,503.0,59.0,3.9,11.5,169.0,47.82,37.43
2018,5,9,18,15,409.0,49.0,3.8,11.2,123.5,39.84,29.92
2018,5,9,18,30,315.0,39.0,3.7,10.9,78.0,31.87,22.14
2018,5,9,18,45,194.0,26.5,3.6,10.6,47.0,20.19,8.82
2018,5,9,19,0,73.0,14.0,3.5,10.3,16.0,11.02,0.0
2018,5,9,19,15,36.5,7.0,3.5,10.2,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,8.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,8.9,2.0,0.0,0.0
2018,5,10,5,15,105.5,14.5,4.2,9.2,21.0,11.41,0.0
2018,5,10,5,30,202.0,27.0,4.2,9.5,40.0,20.53,6.3
2018,5,10,5,45,323.5,37.0,4.2,9.75,79.5,30.41,20.71
2018,5,10,6,0,445.0,47.0,4.2,10.0,119.0,38.61,28.86
2018,5,10,6,15,521.0,54.0,4.2,10.2,167.0,44.18,34.29
2018,5,10,6,30,597.0,61.0,4.2,10.4,215.0,49.84,39.58
2018,5,10,6,45,646.0,66.5,4.2,10.6,266.5,95.86,55.59
2018,5,10,7,0,695.0,72.0,4.2,10.8,318.0,149.09,91.43
2018,5,10,7,15,729.5,76.5,4.3,11.25,370.5,206.94,138.82
2018,5,10,7,30,764.0,81.0,4.4,11.7,423.0,264.55,189.26
2018,5,10,7,45,717.5,100.5,4.5,12.15,451.5,310.67,233.66
2018,5,10,8,0,671.0,120.0,4.6,12.6,480.0,353.18,273.85
2018,5,10,8,15,613.0,152.5,4.6,13.0,504.5,395.41,312.06
2018,5,10,8,30,555.0,185.0,4.6,13.4,529.0,425.29,338.6
2018,5,10,8,45,520.5,215.0,4.65,13.8,556.0,463.01,369.76
2018,5,10,9,0,486.0,245.0,4.7,14.2,583.0,496.17,396.15
2018,5,10,9,15,494.0,259.5,4.75,14.45,620.0,538.07,428.99
2018,5,10,9,30,502.0,274.0,4.8,14.7,657.0,579.18,460.55
2018,5,10,9,45,534.5,278.0,4.8,14.95,702.0,627.34,497.12
2018,5,10,10,0,567.0,282.0,4.8,15.2,747.0,675.87,533.35
2018,5,10,10,15,672.0,239.5,4.75,15.5,808.5,742.7,583.81
2018,5,10,10,30,777.0,197.0,4.7,15.8,870.0,808.34,632.52
2018,5,10,10,45,776.0,204.0,4.65,16.1,890.0,834.09,649.6
2018,5,10,11,0,775.0,211.0,4.6,16.4,910.0,856.66,664.36
2018,5,10,11,15,665.5,282.0,4.65,16.45,888.5,839.59,649.32
2018,5,10,11,30,556.0,353.0,4.7,16.5,867.0,815.7,629.46
2018,5,10,11,45,569.5,349.5,4.7,16.6,879.0,830.1,639.86
2018,5,10,12,0,583.0,346.0,4.7,16.7,891.0,841.86,648.14
2018,5,10,12,15,606.0,332.0,4.8,16.7,897.5,849.96,655.08
2018,5,10,12,30,629.0,318.0,4.9,16.7,904.0,853.91,659.12
2018,5,10,12,45,658.5,295.0,4.95,16.75,903.5,855.26,661.14
2018,5,10,13,0,688.0,272.0,5.0,16.8,903.0,852.52,660.26
2018,5,10,13,15,794.0,200.0,5.05,16.75,915.5,857.17,667.19
2018,5,10,13,30,900.0,128.0,5.1,16.7,928.0,852.76,665.51
2018,5,10,13,45,907.5,119.0,5.2,16.65,907.5,830.02,650.38
2018,5,10,14,0,915.0,110.0,5.3,16.6,887.0,803.36,632.41
2018,5,10,14,15,896.0,114.0,5.4,16.4,853.0,765.08,605.24
2018,5,10,14,30,877.0,118.0,5.5,16.2,819.0,724.77,575.34
2018,5,10,14,45,803.5,143.5,5.55,16.05,763.5,672.08,534.31
2018,5,10,15,0,730.0,169.0,5.6,15.9,708.0,616.86,490.92
2018,5,10,15,15,768.0,142.0,5.6,15.9,680.5,579.71,461.53
2018,5,10,15,30,806.0,115.0,5.6,15.9,653.0,538.89,428.05
2018,5,10,15,45,808.5,106.0,5.65,15.35,613.5,491.01,388.54
2018,5,10,16,0,811.0,97.0,5.7,14.8,574.0,440.89,345.8
2018,5,10,16,15,785.0,95.0,5.7,14.5,524.5,384.24,296.45
2018,5,10,16,30,759.0,93.0,5.7,14.2,475.0,328.72,247.09
2018,5,10,16,45,725.0,89.0,5.7,13.9,422.5,268.21,193.55
2018,5,10,17,0,691.0,85.0,5.7,13.6,370.0,212.72,144.83
2018,5,10,17,15,647.5,80.5,5.65,13.2,319.0,158.49,100.26
2018,5,10,17,30,604.0,76.0,5.6,12.8,268.0,108.75,65.15
2018,5,10,17,45,540.0,69.5,5.6,12.4,218.0,61.8,43.23
2018,5,10,18,0,476.0,63.0,5.6,12.0,168.0,50.69,39.92
2018,5,10,18,15,389.0,53.0,5.5,11.6,124.5,42.9,32.6
2018,5,10,18,30,302.0,43.0,5.4,11.2,81.0,32.72,22.89
2018,5,10,18,45,188.5,29.5,5.35,10.85,49.5,22.35,10.91
2018,5,10,19,0,75.0,16.0,5.3,10.5,18.0,12.59,0.0
2018,5,10,19,15,37.5,8.0,5.3,10.35,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.9,7.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.8,7.85,17.5,10.62,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.3,33.0,18.83,6.38
2018,5,11,5,45,200.0,38.5,2.8,8.8,66.5,28.97,19.65
2018,5,11,6,0,290.0,52.0,2.8,9.3,100.0,39.11,29.45
2018,5,11,6,15,367.0,62.0,2.8,9.7,144.0,46.73,36.69
2018,5,11,6,30,444.0,72.0,2.8,10.1,188.0,56.55,45.72
2018,5,11,6,45,485.5,82.5,2.75,10.55,234.5,96.28,61.56
2018,5,11,7,0,527.0,93.0,2.7,11.0,281.0,142.88,93.48
2018,5,11,7,15,540.5,106.5,2.75,11.5,325.0,191.16,133.24
2018,5,11,7,30,554.0,120.0,2.8,12.0,369.0,240.5,176.11
2018,5,11,7,45,583.0,127.5,2.8,12.5,417.0,290.59,219.55
2018,5,11,8,0,612.0,135.0,2.8,13.0,465.0,342.95,264.54
2018,5,11,8,15,650.0,138.0,2.8,13.4,517.0,397.24,310.26
2018,5,11,8,30,688.0,141.0,2.8,13.8,569.0,453.98,356.92
2018,5,11,8,45,764.0,129.5,2.8,14.2,636.5,519.74,409.39
2018,5,11,9,0,840.0,118.0,2.8,14.6,704.0,589.76,463.92
2018,5,11,9,15,855.0,120.5,2.75,14.95,746.0,639.5,501.74
2018,5,11,9,30,870.0,123.0,2.7,15.3,788.0,682.16,533.51
2018,5,11,9,45,912.0,110.5,2.6,15.65,835.0,733.44,570.7
2018,5,11,10,0,954.0,98.0,2.5,16.0,882.0,784.19,606.43
2018,5,11,10,15,961.0,98.5,2.45,16.3,910.5,819.69,629.7
2018,5,11,10,30,968.0,99.0,2.4,16.6,939.0,852.12,650.06
2018,5,11,10,45,973.5,99.0,2.35,16.9,961.0,879.64,666.86
2018,5,11,11,0,979.0,99.0,2.3,17.2,983.0,903.71,681.2
2018,5,11,11,15,982.0,99.0,2.3,17.45,997.0,922.09,692.27
2018,5,11,11,30,985.0,99.0,2.3,17.7,1011.0,936.7,700.9
2018,5,11,11,45,987.0,98.5,2.3,17.95,1017.5,946.18,706.18
2018,5,11,12,0,989.0,98.0,2.3,18.2,1024.0,951.77,709.01
2018,5,11,12,15,989.0,98.0,2.4,18.3,1022.5,952.17,709.93
2018,5,11,12,30,989.0,98.0,2.5,18.4,1021.0,948.64,708.35
2018,5,11,12,45,988.0,97.0,2.6,18.55,1011.5,939.42,702.92
2018,5,11,13,0,987.0,96.0,2.7,18.7,1002.0,926.32,694.96
2018,5,11,13,15,983.5,96.0,2.8,18.7,985.5,908.22,684.05
2018,5,11,13,30,980.0,96.0,2.9,18.7,969.0,886.42,670.61
2018,5,11,13,45,975.5,94.5,3.0,18.75,944.5,858.87,653.02
2018,5,11,14,0,971.0,93.0,3.1,18.8,920.0,827.91,632.93
2018,5,11,14,15,964.5,92.0,3.15,18.75,889.0,792.67,609.54
2018,5,11,14,30,958.0,91.0,3.2,18.7,858.0,754.46,582.22
2018,5,11,14,45,948.5,89.0,3.3,18.65,820.0,710.59,550.39
2018,5,11,15,0,939.0,87.0,3.4,18.6,782.0,664.38,515.96
2018,5,11,15,15,927.0,86.0,3.4,18.6,739.5,615.56,478.14
2018,5,11,15,30,915.0,85.0,3.4,18.6,697.0,565.11,438.02
2018,5,11,15,45,900.0,82.0,3.4,18.3,649.5,510.06,393.72
2018,5,11,16,0,885.0,79.0,3.4,18.0,602.0,454.24,347.38
2018,5,11,16,15,865.0,77.0,3.4,17.65,552.0,396.95,298.58
2018,5,11,16,30,845.0,75.0,3.4,17.3,502.0,338.59,247.73
2018,5,11,16,45,816.0,72.0,3.4,17.0,448.5,278.41,195.01
2018,5,11,17,0,787.0,69.0,3.4,16.7,395.0,220.24,144.53
2018,5,11,17,15,748.5,65.0,3.4,16.15,341.5,162.22,97.48
2018,5,11,17,30,710.0,61.0,3.4,15.6,288.0,107.98,60.09
2018,5,11,17,45,655.0,56.0,3.35,15.05,236.5,56.68,44.91
2018,5,11,18,0,600.0,51.0,3.3,14.5,185.0,42.46,32.24
2018,5,11,18,15,514.0,44.0,3.25,13.95,138.5,36.53,26.71
2018,5,11,18,30,428.0,37.0,3.2,13.4,92.0,30.73,21.03
2018,5,11,18,45,288.0,27.0,3.15,12.9,57.0,22.32,11.25
2018,5,11,19,0,148.0,17.0,3.1,12.4,22.0,13.38,0.0
2018,5,11,19,15,74.0,8.5,3.05,12.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,9.95,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.0,2.0,0.0,0.0
2018,5,12,5,15,148.5,14.0,1.5,10.7,24.0,11.02,0.0
2018,5,12,5,30,279.0,26.0,1.5,11.4,46.0,21.57,8.89
2018,5,12,5,45,394.5,34.5,1.55,12.1,87.0,28.58,19.12
2018,5,12,6,0,510.0,43.0,1.6,12.8,128.0,35.77,26.11
2018,5,12,6,15,581.0,48.5,1.6,13.3,177.0,40.4,30.55
2018,5,12,6,30,652.0,54.0,1.6,13.8,226.0,48.89,38.24
2018,5,12,6,45,697.5,58.5,1.6,14.3,278.0,94.56,52.58
2018,5,12,7,0,743.0,63.0,1.6,14.8,330.0,148.89,87.6
2018,5,12,7,15,774.5,67.0,1.55,15.15,382.5,204.86,132.15
2018,5,12,7,30,806.0,71.0,1.5,15.5,435.0,263.54,182.22
2018,5,12,7,45,830.0,73.5,1.4,15.85,486.5,321.02,232.27
2018,5,12,8,0,854.0,76.0,1.3,16.2,538.0,380.64,283.22
2018,5,12,8,15,872.0,78.5,1.25,16.55,587.0,437.04,330.49
2018,5,12,8,30,890.0,81.0,1.2,16.9,636.0,493.32,376.02
2018,5,12,8,45,903.5,83.0,1.15,17.25,681.0,546.44,417.54
2018,5,12,9,0,917.0,85.0,1.1,17.6,726.0,598.42,456.62
2018,5,12,9,15,924.5,87.0,1.1,17.9,764.5,645.37,491.21
2018,5,12,9,30,932.0,89.0,1.1,18.2,803.0,690.15,523.19
2018,5,12,9,45,938.0,91.5,1.1,18.5,837.0,731.96,552.16
2018,5,12,10,0,944.0,94.0,1.1,18.8,871.0,771.06,578.51
2018,5,12,10,15,950.0,95.0,1.15,19.0,899.0,805.88,601.53
2018,5,12,10,30,956.0,96.0,1.2,19.2,927.0,837.62,621.77
2018,5,12,10,45,959.0,96.5,1.25,19.4,947.0,863.26,637.92
2018,5,12,11,0,962.0,97.0,1.3,19.6,967.0,885.39,651.81
2018,5,12,11,15,964.0,97.5,1.4,19.6,980.5,903.07,664.06
2018,5,12,11,30,966.0,98.0,1.5,19.6,994.0,917.04,673.98
2018,5,12,11,45,967.0,98.5,1.6,19.65,1000.5,926.38,680.87
2018,5,12,12,0,968.0,99.0,1.7,19.7,1007.0,931.91,685.4
2018,5,12,12,15,962.0,102.5,1.75,19.55,1003.5,930.28,685.26
2018,5,12,12,30,956.0,106.0,1.8,19.4,1000.0,924.83,682.79
2018,5,12,12,45,945.5,111.0,1.85,19.3,988.0,913.16,676.19
2018,5,12,13,0,935.0,116.0,1.9,19.2,976.0,897.92,667.32
2018,5,12,13,15,930.5,115.5,1.95,18.95,958.5,879.41,656.67
2018,5,12,13,30,926.0,115.0,2.0,18.7,941.0,857.44,643.67
2018,5,12,13,45,920.5,114.0,2.0,18.5,917.0,830.89,626.94
2018,5,12,14,0,915.0,113.0,2.0,18.3,893.0,801.17,607.97
2018,5,12,14,15,907.5,111.5,1.95,18.0,862.5,766.53,584.36
2018,5,12,14,30,900.0,110.0,1.9,17.7,832.0,729.15,558.03
2018,5,12,14,45,890.0,108.5,1.9,17.4,795.5,687.6,528.48
2018,5,12,15,0,880.0,107.0,1.9,17.1,759.0,643.91,496.58
2018,5,12,15,15,867.0,104.5,1.9,17.1,717.0,595.73,459.96
2018,5,12,15,30,854.0,102.0,1.9,17.1,675.0,546.16,421.25
2018,5,12,15,45,837.0,99.5,1.7,16.45,629.0,494.94,380.27
2018,5,12,16,0,820.0,97.0,1.5,15.8,583.0,441.07,336.1
2018,5,12,16,15,798.0,93.5,1.45,15.45,533.5,384.34,288.68
2018,5,12,16,30,776.0,90.0,1.4,15.1,484.0,328.33,240.66
2018,5,12,16,45,746.0,86.0,1.3,14.7,432.5,270.86,191.05
2018,5,12,17,0,716.0,82.0,1.2,14.3,381.0,212.55,141.28
2018,5,12,17,15,675.5,77.5,1.1,13.9,329.5,157.59,97.18
2018,5,12,17,30,635.0,73.0,1.0,13.5,278.0,106.72,62.31
2018,5,12,17,45,576.5,66.5,0.9,13.05,227.5,58.33,46.73
2018,5,12,18,0,518.0,60.0,0.8,12.6,177.0,48.64,38.07
2018,5,12,18,15,430.0,51.0,0.75,12.1,132.0,41.48,31.41
2018,5,12,18,30,342.0,42.0,0.7,11.6,87.0,34.38,24.51
2018,5,12,18,45,220.0,29.0,0.65,11.15,53.5,22.13,11.65
2018,5,12,19,0,98.0,16.0,0.6,10.7,20.0,12.59,0.0
2018,5,12,19,15,49.0,8.0,0.6,10.45,10.0,6.29,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,13,5,15,5.5,2.5,1.25,8.3,3.0,1.97,0.0
2018,5,13,5,30,11.0,5.0,1.3,8.6,6.0,4.16,0.0
2018,5,13,5,45,11.0,7.0,1.35,8.85,8.5,5.79,0.0
2018,5,13,6,0,11.0,9.0,1.4,9.1,11.0,7.39,1.03
2018,5,13,6,15,5.5,14.0,1.45,9.4,15.0,11.03,4.42
2018,5,13,6,30,0.0,19.0,1.5,9.7,19.0,14.44,7.57
2018,5,13,6,45,0.0,39.5,1.5,10.0,39.5,30.16,20.73
2018,5,13,7,0,0.0,60.0,1.5,10.3,60.0,45.96,34.36
2018,5,13,7,15,0.0,73.0,1.5,10.6,73.0,56.03,42.86
2018,5,13,7,30,0.0,86.0,1.5,10.9,86.0,66.02,51.17
2018,5,13,7,45,0.0,93.0,1.5,11.2,93.0,71.45,55.52
2018,5,13,8,0,0.0,100.0,1.5,11.5,100.0,76.91,59.85
2018,5,13,8,15,0.0,106.5,1.5,11.75,106.5,82.0,63.85
2018,5,13,8,30,0.0,113.0,1.5,12.0,113.0,87.12,67.85
2018,5,13,8,45,0.5,125.5,1.5,12.3,126.0,97.18,75.9
2018,5,13,9,0,1.0,138.0,1.5,12.6,139.0,107.35,83.98
2018,5,13,9,15,4.5,166.5,1.55,12.8,170.0,131.98,103.91
2018,5,13,9,30,8.0,195.0,1.6,13.0,201.0,157.12,124.01
2018,5,13,9,45,12.0,228.0,1.6,13.25,237.5,186.67,147.4
2018,5,13,10,0,16.0,261.0,1.6,13.5,274.0,216.76,170.93
2018,5,13,10,15,20.0,278.0,1.6,13.65,295.0,234.37,184.47
2018,5,13,10,30,24.0,295.0,1.6,13.8,316.0,262.8,206.42
2018,5,13,10,45,25.5,305.5,1.6,13.95,328.0,274.32,214.98
2018,5,13,11,0,27.0,316.0,1.6,14.1,340.0,285.79,223.55
2018,5,13,11,15,27.0,329.0,1.6,14.15,353.5,298.09,232.76
2018,5,13,11,30,27.0,342.0,1.6,14.2,367.0,310.23,241.83
2018,5,13,11,45,31.0,365.0,1.6,14.25,394.0,334.33,260.1
2018,5,13,12,0,35.0,388.0,1.6,14.3,421.0,358.31,278.11
2018,5,13,12,15,35.5,384.0,1.6,14.25,417.5,355.26,275.75
2018,5,13,12,30,36.0,380.0,1.6,14.2,414.0,351.85,273.31
2018,5,13,12,45,60.0,401.5,1.65,14.15,457.0,390.41,303.33
2018,5,13,13,0,84.0,423.0,1.7,14.1,500.0,428.08,332.2
2018,5,13,13,15,183.5,418.0,1.7,14.05,583.0,517.29,400.73
2018,5,13,13,30,283.0,413.0,1.7,14.0,666.0,600.28,462.64
2018,5,13,13,45,441.5,335.0,1.7,13.9,718.0,659.55,508.42
2018,5,13,14,0,600.0,257.0,1.7,13.8,770.0,700.99,540.85
2018,5,13,14,15,740.5,186.5,1.7,13.65,797.0,721.79,557.9
2018,5,13,14,30,881.0,116.0,1.7,13.5,824.0,719.09,558.1
2018,5,13,14,45,872.5,113.0,1.7,13.4,788.0,677.99,527.79
2018,5,13,15,0,864.0,110.0,1.7,13.3,752.0,634.69,495.44
2018,5,13,15,15,850.5,108.0,1.7,13.3,710.5,587.42,459.07
2018,5,13,15,30,837.0,106.0,1.7,13.3,669.0,541.21,422.39
2018,5,13,15,45,821.5,102.5,1.7,12.95,623.5,488.46,380.2
2018,5,13,16,0,806.0,99.0,1.7,12.6,578.0,435.2,336.22
2018,5,13,16,15,785.5,95.0,1.7,12.35,529.5,379.42,288.83
2018,5,13,16,30,765.0,91.0,1.7,12.1,481.0,324.24,240.73
2018,5,13,16,45,736.5,87.0,1.7,11.9,430.5,267.88,191.3
2018,5,13,17,0,708.0,83.0,1.7,11.7,380.0,210.47,141.55
2018,5,13,17,15,564.0,91.5,1.65,11.35,308.5,152.01,98.66
2018,5,13,17,30,420.0,100.0,1.6,11.0,237.0,106.24,70.61
2018,5,13,17,45,342.0,89.0,1.6,10.7,187.5,67.08,55.04
2018,5,13,18,0,264.0,78.0,1.6,10.4,138.0,56.61,45.57
2018,5,13,18,15,213.0,61.5,1.55,10.05,102.5,45.46,35.23
2018,5,13,18,30,162.0,45.0,1.5,9.7,67.0,33.54,23.99
2018,5,13,18,45,99.0,30.0,1.45,9.4,41.5,22.47,12.34
2018,5,13,19,0,36.0,15.0,1.4,9.1,16.0,11.8,0.0
2018,5,13,19,15,18.0,7.5,1.4,9.05,8.0,5.9,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,1.35,8.45,2.0,1.57,0.0
2018,5,14,5,30,0.0,4.0,1.4,8.7,4.0,3.02,0.0
2018,5,14,5,45,0.0,7.0,1.4,8.95,7.0,5.3,0.0
2018,5,14,6,0,0.0,10.0,1.4,9.2,10.0,7.58,1.2
2018,5,14,6,15,0.0,15.0,1.4,9.5,15.0,11.39,4.74
2018,5,14,6,30,0.0,20.0,1.4,9.8,20.0,15.21,8.27
2018,5,14,6,45,0.0,38.0,1.35,10.1,38.0,29.0,19.72
2018,5,14,7,0,0.0,56.0,1.3,10.4,56.0,42.87,31.68
2018,5,14,7,15,0.0,64.5,1.3,10.7,64.5,49.45,37.19
2018,5,14,7,30,0.0,73.0,1.3,11.0,73.0,56.04,42.64
