Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,30,0.0,13.0,1.1,8.7,13.0,9.87,2.73
2018,5,24,5,45,7.5,21.5,1.1,9.05,23.0,16.94,9.51
2018,5,24,6,0,15.0,30.0,1.1,9.4,33.0,23.74,15.9
2018,5,24,6,15,21.0,57.0,1.1,9.65,62.5,43.3,33.81
2018,5,24,6,30,27.0,84.0,1.1,9.9,92.0,61.79,50.56
2018,5,24,6,45,20.0,102.5,1.15,10.1,109.0,76.12,59.89
2018,5,24,7,0,13.0,121.0,1.2,10.3,126.0,91.47,72.75
2018,5,24,7,15,8.5,130.5,1.2,10.55,134.0,99.43,79.34
2018,5,24,7,30,4.0,140.0,1.2,10.8,142.0,106.75,85.35
2018,5,24,7,45,3.0,131.0,1.25,11.0,132.5,100.77,80.03
2018,5,24,8,0,2.0,122.0,1.3,11.2,123.0,94.24,74.29
2018,5,24,8,15,3.0,123.0,1.3,11.45,125.0,95.74,75.24
2018,5,24,8,30,4.0,124.0,1.3,11.7,127.0,97.29,76.24
2018,5,24,8,45,4.0,134.5,1.35,11.9,137.5,105.73,82.98
2018,5,24,9,0,4.0,145.0,1.4,12.1,148.0,114.22,89.7
2018,5,24,9,15,6.0,172.0,1.4,12.35,176.5,136.76,107.83
2018,5,24,9,30,8.0,199.0,1.4,12.6,205.0,159.64,126.01
2018,5,24,9,45,10.5,218.0,1.4,12.85,226.5,176.86,139.49
2018,5,24,10,0,13.0,237.0,1.4,13.1,248.0,194.33,153.08
2018,5,24,10,15,12.5,238.0,1.4,13.3,249.0,195.51,153.65
2018,5,24,10,30,12.0,239.0,1.4,13.5,250.0,196.59,154.21
2018,5,24,10,45,12.0,236.5,1.45,13.7,247.5,195.16,152.87
2018,5,24,11,0,12.0,234.0,1.5,13.9,245.0,193.65,151.49
2018,5,24,11,15,14.0,242.5,1.5,14.05,255.5,202.5,158.35
2018,5,24,11,30,16.0,251.0,1.5,14.2,266.0,211.35,165.17
2018,5,24,11,45,48.0,309.0,1.55,14.3,354.5,296.46,232.08
2018,5,24,12,0,80.0,367.0,1.6,14.4,443.0,373.21,290.76
2018,5,24,12,15,132.0,419.5,1.65,14.35,545.0,475.81,367.98
2018,5,24,12,30,184.0,472.0,1.7,14.3,647.0,563.44,432.26
2018,5,24,12,45,166.5,472.5,1.75,14.3,629.5,547.28,419.75
2018,5,24,13,0,149.0,473.0,1.8,14.3,612.0,530.39,407.47
2018,5,24,13,15,124.5,457.0,1.85,14.1,572.0,493.41,380.67
2018,5,24,13,30,100.0,441.0,1.9,13.9,532.0,444.69,345.0
2018,5,24,13,45,75.5,412.0,1.95,13.75,479.5,397.8,310.15
2018,5,24,14,0,51.0,383.0,2.0,13.6,427.0,352.02,275.6
2018,5,24,14,15,42.0,354.0,2.0,13.35,389.5,318.53,250.44
2018,5,24,14,30,33.0,325.0,2.0,13.1,352.0,285.73,225.47
2018,5,24,14,45,24.5,286.5,2.0,12.9,306.0,246.32,194.99
2018,5,24,15,0,16.0,248.0,2.0,12.7,260.0,202.25,160.39
2018,5,24,15,15,16.0,240.5,2.0,12.7,252.0,195.11,155.06
2018,5,24,15,30,16.0,233.0,2.0,12.7,244.0,187.9,149.55
2018,5,24,15,45,12.0,209.0,2.0,12.25,217.0,166.17,132.48
2018,5,24,16,0,8.0,185.0,2.0,11.8,190.0,145.01,115.74
2018,5,24,16,15,11.5,170.5,2.0,11.6,177.0,134.23,107.18
2018,5,24,16,30,15.0,156.0,2.0,11.4,164.0,123.12,98.19
2018,5,24,16,45,25.0,142.0,1.95,11.2,153.5,114.39,90.8
2018,5,24,17,0,35.0,128.0,1.9,11.0,143.0,103.29,81.24
2018,5,24,17,15,167.0,123.0,1.9,10.8,182.5,112.61,83.62
2018,5,24,17,30,299.0,118.0,1.9,10.6,222.0,104.53,74.72
2018,5,24,17,45,324.0,99.0,1.85,10.45,195.5,70.67,58.34
2018,5,24,18,0,349.0,80.0,1.8,10.3,169.0,58.71,47.59
2018,5,24,18,15,290.0,68.5,1.75,10.15,131.5,50.49,39.97
2018,5,24,18,30,231.0,57.0,1.7,10.0,94.0,42.18,32.04
2018,5,24,18,45,153.0,42.5,1.65,9.85,63.5,31.48,21.62
2018,5,24,19,0,75.0,28.0,1.6,9.7,33.0,20.72,6.69
2018,5,24,19,15,38.0,14.5,1.55,9.6,17.0,11.41,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.5,1.0,1.05,9.75,1.0,0.0,0.0
2018,5,25,5,0,1.0,2.0,1.0,9.8,2.0,1.57,0.0
2018,5,25,5,15,1.0,6.0,1.05,9.95,6.0,4.54,0.0
2018,5,25,5,30,1.0,10.0,1.1,10.1,10.0,7.58,0.78
2018,5,25,5,45,16.5,17.5,1.1,10.2,20.5,14.04,6.87
2018,5,25,6,0,32.0,25.0,1.1,10.3,31.0,19.9,12.37
2018,5,25,6,15,17.0,43.0,1.1,10.45,46.5,33.56,24.89
2018,5,25,6,30,2.0,61.0,1.1,10.6,62.0,46.68,36.81
2018,5,25,6,45,2.0,74.5,1.1,10.7,75.5,56.81,43.65
2018,5,25,7,0,2.0,88.0,1.1,10.8,89.0,67.11,52.32
2018,5,25,7,15,2.0,81.5,1.05,10.9,82.5,62.86,48.47
2018,5,25,7,30,2.0,75.0,1.0,11.0,76.0,58.05,44.2
2018,5,25,7,45,17.5,81.0,1.0,11.1,91.0,68.19,52.15
2018,5,25,8,0,33.0,87.0,1.0,11.2,106.0,79.27,61.06
2018,5,25,8,15,24.0,108.5,1.0,11.25,123.0,94.47,73.96
2018,5,25,8,30,15.0,130.0,1.0,11.3,140.0,108.91,85.91
2018,5,25,8,45,11.0,162.0,1.0,11.4,169.5,130.32,103.3
2018,5,25,9,0,7.0,194.0,1.0,11.5,199.0,153.77,122.06
2018,5,25,9,15,10.0,213.5,1.0,11.5,221.0,171.39,136.0
2018,5,25,9,30,13.0,233.0,1.0,11.5,243.0,189.36,150.16
2018,5,25,9,45,11.0,219.0,1.0,11.55,228.0,177.91,140.66
2018,5,25,10,0,9.0,205.0,1.0,11.6,213.0,166.17,131.05
2018,5,25,10,15,10.5,216.5,1.05,11.65,226.0,176.91,139.57
2018,5,25,10,30,12.0,228.0,1.1,11.7,239.0,187.75,148.07
2018,5,25,10,45,14.5,257.5,1.1,11.75,271.0,213.84,168.59
2018,5,25,11,0,17.0,287.0,1.1,11.8,303.0,240.16,189.03
2018,5,25,11,15,16.0,276.5,1.1,11.85,291.5,231.43,181.92
2018,5,25,11,30,15.0,266.0,1.1,11.9,280.0,222.54,174.87
2018,5,25,11,45,12.0,238.5,1.15,11.95,250.0,198.16,155.61
2018,5,25,12,0,9.0,211.0,1.2,12.0,220.0,173.69,136.2
2018,5,25,12,15,7.5,185.5,1.25,12.0,193.0,152.06,119.0
2018,5,25,12,30,6.0,160.0,1.3,12.0,166.0,130.45,101.67
2018,5,25,12,45,7.0,169.5,1.35,11.95,176.0,138.71,108.48
2018,5,25,13,0,8.0,179.0,1.4,11.9,186.0,146.89,115.16
2018,5,25,13,15,8.0,182.5,1.45,11.85,189.5,149.41,117.26
2018,5,25,13,30,8.0,186.0,1.5,11.8,193.0,151.87,119.35
2018,5,25,13,45,149.0,189.0,1.55,11.75,319.0,282.96,227.68
2018,5,25,14,0,290.0,192.0,1.6,11.7,445.0,395.33,317.04
2018,5,25,14,15,455.5,176.0,1.65,11.6,557.5,491.76,392.11
2018,5,25,14,30,621.0,160.0,1.7,11.5,670.0,570.85,452.0
2018,5,25,14,45,543.5,169.0,1.75,11.45,601.5,505.39,401.2
2018,5,25,15,0,466.0,178.0,1.8,11.4,533.0,443.57,353.38
2018,5,25,15,15,267.0,220.5,1.8,11.4,421.5,334.13,266.87
2018,5,25,15,30,68.0,263.0,1.8,11.4,310.0,241.74,193.09
2018,5,25,15,45,107.5,248.0,1.9,11.3,317.0,248.46,198.88
2018,5,25,16,0,147.0,233.0,2.0,11.2,324.0,244.84,195.4
2018,5,25,16,15,149.5,210.0,2.05,11.1,296.0,217.93,173.06
2018,5,25,16,30,152.0,187.0,2.1,11.0,268.0,190.79,150.2
2018,5,25,16,45,189.0,182.5,2.15,10.9,273.0,184.96,143.4
2018,5,25,17,0,226.0,178.0,2.2,10.8,278.0,175.13,133.06
2018,5,25,17,15,205.5,156.5,2.2,10.7,239.0,139.91,104.92
2018,5,25,17,30,185.0,135.0,2.2,10.6,200.0,108.25,81.61
2018,5,25,17,45,217.0,112.0,2.2,10.45,176.5,78.7,65.55
2018,5,25,18,0,249.0,89.0,2.2,10.3,153.0,64.4,52.71
2018,5,25,18,15,212.0,72.0,2.15,10.25,118.0,52.63,41.88
2018,5,25,18,30,175.0,55.0,2.1,10.2,83.0,40.65,30.67
2018,5,25,18,45,131.5,40.0,2.05,10.1,57.0,29.77,20.19
2018,5,25,19,0,88.0,25.0,2.0,10.0,31.0,18.79,6.29
2018,5,25,19,15,47.5,13.5,2.05,9.95,16.5,10.62,0.0
2018,5,25,19,30,7.0,2.0,2.1,9.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,9.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,19.0,3.5,3.85,8.85,4.0,0.0,0.0
2018,5,26,5,0,38.0,7.0,3.9,8.9,8.0,5.51,0.0
2018,5,26,5,15,112.0,18.5,3.95,9.15,28.5,14.07,0.0
2018,5,26,5,30,186.0,30.0,4.0,9.4,49.0,22.79,13.73
2018,5,26,5,45,175.5,39.5,4.05,9.6,65.0,29.56,20.68
2018,5,26,6,0,165.0,49.0,4.1,9.8,81.0,36.96,27.74
2018,5,26,6,15,105.0,73.0,4.05,10.15,95.5,53.9,43.25
2018,5,26,6,30,45.0,97.0,4.0,10.5,110.0,70.08,57.87
2018,5,26,6,45,96.0,125.5,3.95,10.85,160.0,93.17,72.51
2018,5,26,7,0,147.0,154.0,3.9,11.2,210.0,126.68,96.82
2018,5,26,7,15,173.5,175.0,3.85,11.7,250.5,157.84,120.87
2018,5,26,7,30,200.0,196.0,3.8,12.2,291.0,192.15,148.4
2018,5,26,7,45,223.0,218.0,3.7,12.75,334.5,229.17,178.64
2018,5,26,8,0,246.0,240.0,3.6,13.3,378.0,271.96,213.51
2018,5,26,8,15,408.0,213.0,3.55,13.75,465.5,336.28,263.24
2018,5,26,8,30,570.0,186.0,3.5,14.2,553.0,414.94,325.11
2018,5,26,8,45,566.0,203.5,3.4,14.6,589.0,453.86,356.87
2018,5,26,9,0,562.0,221.0,3.3,15.0,625.0,495.17,389.5
2018,5,26,9,15,451.5,283.5,3.25,15.35,619.0,509.15,399.75
2018,5,26,9,30,341.0,346.0,3.2,15.7,613.0,505.02,395.35
2018,5,26,9,45,312.5,369.0,3.15,16.0,622.0,521.11,406.66
2018,5,26,10,0,284.0,392.0,3.1,16.3,631.0,534.21,415.27
2018,5,26,10,15,246.5,415.0,3.1,16.5,627.0,538.03,416.89
2018,5,26,10,30,209.0,438.0,3.1,16.7,623.0,528.38,408.55
2018,5,26,10,45,356.0,375.5,3.05,16.95,699.5,606.74,468.79
2018,5,26,11,0,503.0,313.0,3.0,17.2,776.0,690.86,531.48
2018,5,26,11,15,363.0,375.5,3.1,17.25,712.0,628.66,483.43
2018,5,26,11,30,223.0,438.0,3.2,17.3,648.0,561.66,431.78
2018,5,26,11,45,217.5,447.5,3.25,17.4,653.5,567.97,436.43
2018,5,26,12,0,212.0,457.0,3.3,17.5,659.0,573.0,439.76
2018,5,26,12,15,492.0,326.0,3.45,17.5,794.5,718.4,552.18
2018,5,26,12,30,772.0,195.0,3.6,17.5,930.0,828.85,636.62
2018,5,26,12,45,849.0,157.0,3.7,17.5,958.5,840.1,644.98
2018,5,26,13,0,926.0,119.0,3.8,17.5,987.0,862.61,661.51
2018,5,26,13,15,921.5,119.0,3.9,17.4,970.5,845.33,650.31
2018,5,26,13,30,917.0,119.0,4.0,17.3,954.0,824.68,636.99
2018,5,26,13,45,910.5,119.0,4.1,17.2,930.5,799.26,620.21
2018,5,26,14,0,904.0,119.0,4.2,17.1,907.0,770.79,600.07
2018,5,26,14,15,868.5,132.5,4.25,16.95,869.0,730.3,570.17
2018,5,26,14,30,833.0,146.0,4.3,16.8,831.0,696.17,544.44
2018,5,26,14,45,832.5,138.0,4.4,16.65,798.0,657.43,515.69
2018,5,26,15,0,832.0,130.0,4.5,16.5,765.0,616.03,484.11
2018,5,26,15,15,837.5,120.0,4.5,16.5,730.0,573.66,450.26
2018,5,26,15,30,843.0,110.0,4.5,16.5,695.0,528.4,413.17
2018,5,26,15,45,824.5,107.0,4.55,16.1,648.5,475.63,369.91
2018,5,26,16,0,806.0,104.0,4.6,15.7,602.0,422.6,325.17
2018,5,26,16,15,789.0,100.5,4.6,15.4,555.5,369.71,279.15
2018,5,26,16,30,772.0,97.0,4.6,15.1,509.0,317.0,232.42
2018,5,26,16,45,744.0,93.0,4.55,14.85,458.5,261.67,183.7
2018,5,26,17,0,716.0,89.0,4.5,14.6,408.0,204.72,134.82
2018,5,26,17,15,678.5,84.5,4.45,14.2,357.0,151.57,92.92
2018,5,26,17,30,641.0,80.0,4.4,13.8,306.0,102.06,61.07
2018,5,26,17,45,588.5,74.0,4.4,13.4,256.0,58.91,47.22
2018,5,26,18,0,536.0,68.0,4.4,13.0,206.0,54.52,43.35
2018,5,26,18,15,461.5,60.0,4.25,12.6,160.5,48.38,37.7
2018,5,26,18,30,387.0,52.0,4.1,12.2,115.0,42.28,31.86
2018,5,26,18,45,279.5,40.5,4.0,11.8,78.0,30.79,20.95
2018,5,26,19,0,172.0,29.0,3.9,11.4,41.0,21.91,8.91
2018,5,26,19,15,89.5,15.5,3.8,11.15,21.5,12.2,0.0
2018,5,26,19,30,7.0,2.0,3.7,10.9,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.7,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,27,4,45,27.5,4.5,1.95,10.1,5.0,0.0,0.0
2018,5,27,5,0,55.0,9.0,1.9,10.4,10.0,7.08,0.0
2018,5,27,5,15,62.0,19.0,1.8,11.0,23.0,14.44,0.0
2018,5,27,5,30,69.0,29.0,1.7,11.6,36.0,21.87,12.9
2018,5,27,5,45,79.0,45.5,1.65,12.25,58.0,34.14,24.53
2018,5,27,6,0,89.0,62.0,1.6,12.9,80.0,45.82,35.3
2018,5,27,6,15,322.5,66.0,1.55,13.4,156.0,49.02,38.35
2018,5,27,6,30,556.0,70.0,1.5,13.9,232.0,55.73,44.35
2018,5,27,6,45,635.0,70.5,1.5,14.4,289.0,80.9,48.6
2018,5,27,7,0,714.0,71.0,1.5,14.9,346.0,134.43,78.35
2018,5,27,7,15,744.5,75.0,1.45,15.4,397.0,186.99,117.55
2018,5,27,7,30,775.0,79.0,1.4,15.9,448.0,242.15,163.21
2018,5,27,7,45,798.0,82.0,1.4,16.4,498.0,296.66,210.16
2018,5,27,8,0,821.0,85.0,1.4,16.9,548.0,352.31,257.89
2018,5,27,8,15,838.5,87.5,1.45,17.3,595.0,406.96,304.25
2018,5,27,8,30,856.0,90.0,1.5,17.7,642.0,460.08,348.21
2018,5,27,8,45,869.5,92.0,1.5,18.05,685.5,510.46,388.7
2018,5,27,9,0,883.0,94.0,1.5,18.4,729.0,559.79,427.08
2018,5,27,9,15,893.5,95.5,1.6,18.7,768.0,605.67,462.43
2018,5,27,9,30,904.0,97.0,1.7,19.0,807.0,649.74,495.58
2018,5,27,9,45,912.0,98.0,1.75,19.25,840.0,689.7,524.8
2018,5,27,10,0,920.0,99.0,1.8,19.5,873.0,727.21,551.65
2018,5,27,10,15,924.5,100.5,1.9,19.7,899.5,760.0,575.17
2018,5,27,10,30,929.0,102.0,2.0,19.9,926.0,789.77,596.05
2018,5,27,10,45,933.0,102.5,2.05,20.1,946.5,815.12,612.48
2018,5,27,11,0,937.0,103.0,2.1,20.3,967.0,837.16,626.67
2018,5,27,11,15,939.5,103.5,2.2,20.4,980.5,854.58,638.45
2018,5,27,11,30,942.0,104.0,2.3,20.5,994.0,868.47,647.95
2018,5,27,11,45,942.0,105.0,2.4,20.6,999.5,877.16,654.04
2018,5,27,12,0,942.0,106.0,2.5,20.7,1005.0,882.21,657.81
2018,5,27,12,15,943.0,104.5,2.55,20.7,1003.5,882.33,658.23
2018,5,27,12,30,944.0,103.0,2.6,20.7,1002.0,878.81,656.32
2018,5,27,12,45,944.0,101.5,2.65,20.75,994.0,870.83,651.39
2018,5,27,13,0,944.0,100.0,2.7,20.8,986.0,859.2,644.08
2018,5,27,13,15,941.0,99.5,2.75,20.85,970.0,842.44,633.34
2018,5,27,13,30,938.0,99.0,2.8,20.9,954.0,822.19,620.26
2018,5,27,13,45,933.0,98.5,2.8,20.9,931.0,797.05,603.6
2018,5,27,14,0,928.0,98.0,2.8,20.9,908.0,768.72,584.23
2018,5,27,14,15,920.5,97.0,2.85,20.9,878.0,735.16,560.43
2018,5,27,14,30,913.0,96.0,2.9,20.9,848.0,698.87,534.2
2018,5,27,14,45,903.5,95.0,2.9,20.9,812.5,658.8,504.41
2018,5,27,15,0,894.0,94.0,2.9,20.9,777.0,616.54,472.32
2018,5,27,15,15,883.0,91.5,2.9,20.9,736.5,570.21,436.42
2018,5,27,15,30,872.0,89.0,2.9,20.9,696.0,522.3,398.34
2018,5,27,15,45,857.0,87.5,2.9,20.8,651.5,472.1,357.59
2018,5,27,16,0,842.0,86.0,2.9,20.7,607.0,421.19,315.1
2018,5,27,16,15,823.0,83.0,2.85,20.6,559.0,367.17,269.15
2018,5,27,16,30,804.0,80.0,2.8,20.5,511.0,311.43,221.04
2018,5,27,16,45,779.0,77.5,2.8,20.4,461.5,256.59,173.67
2018,5,27,17,0,754.0,75.0,2.8,20.3,412.0,203.29,128.68
2018,5,27,17,15,720.0,71.0,2.8,19.7,361.0,149.47,87.3
2018,5,27,17,30,686.0,67.0,2.8,19.1,310.0,98.84,55.78
2018,5,27,17,45,638.5,62.0,2.75,18.45,260.5,50.72,39.07
2018,5,27,18,0,591.0,57.0,2.7,17.8,211.0,46.73,35.67
2018,5,27,18,15,522.5,51.0,2.7,17.1,165.5,41.81,31.26
2018,5,27,18,30,454.0,45.0,2.7,16.4,120.0,36.99,26.73
2018,5,27,18,45,347.0,35.5,2.65,15.65,82.0,29.17,19.28
2018,5,27,19,0,240.0,26.0,2.6,14.9,44.0,21.43,9.01
2018,5,27,19,15,127.5,14.0,2.55,14.65,23.0,11.02,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.4,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,74.0,10.0,0.9,13.3,11.0,7.87,0.0
2018,5,28,5,15,209.0,21.0,0.85,13.8,39.5,17.27,0.88
2018,5,28,5,30,344.0,32.0,0.8,14.3,68.0,26.44,16.64
2018,5,28,5,45,436.5,39.5,0.75,14.85,110.0,32.59,22.94
2018,5,28,6,0,529.0,47.0,0.7,15.4,152.0,38.86,28.85
2018,5,28,6,15,589.0,52.5,0.7,15.9,200.0,43.4,33.03
2018,5,28,6,30,649.0,58.0,0.7,16.4,248.0,51.96,40.6
2018,5,28,6,45,691.5,62.0,0.7,16.9,299.0,80.08,46.6
2018,5,28,7,0,734.0,66.0,0.7,17.4,350.0,131.37,74.24
2018,5,28,7,15,763.5,69.5,0.8,18.0,401.0,184.37,113.05
2018,5,28,7,30,793.0,73.0,0.9,18.6,452.0,239.8,158.32
2018,5,28,7,45,815.5,75.5,0.95,19.15,501.5,294.59,204.89
2018,5,28,8,0,838.0,78.0,1.0,19.7,551.0,352.12,253.45
2018,5,28,8,15,854.5,80.0,1.05,20.2,598.0,405.28,297.92
2018,5,28,8,30,871.0,82.0,1.1,20.7,645.0,458.21,340.97
2018,5,28,8,45,883.5,84.5,1.15,21.2,688.5,509.14,381.21
2018,5,28,9,0,896.0,87.0,1.2,21.7,732.0,558.93,419.28
2018,5,28,9,15,904.0,89.5,1.3,22.0,770.5,604.73,454.02
2018,5,28,9,30,912.0,92.0,1.4,22.3,809.0,648.51,486.43
2018,5,28,9,45,918.0,94.5,1.5,22.6,842.0,688.75,515.58
2018,5,28,10,0,924.0,97.0,1.6,22.9,875.0,726.38,542.32
2018,5,28,10,15,929.5,98.5,1.7,23.1,902.5,760.0,566.06
2018,5,28,10,30,935.0,100.0,1.8,23.3,930.0,790.64,587.21
2018,5,28,10,45,939.0,100.5,1.9,23.5,950.5,816.12,603.89
2018,5,28,11,0,943.0,101.0,2.0,23.7,971.0,838.28,618.37
2018,5,28,11,15,945.0,102.0,2.05,23.75,984.5,855.84,629.76
2018,5,28,11,30,947.0,103.0,2.1,23.8,998.0,869.84,638.89
2018,5,28,11,45,948.0,103.0,2.2,23.85,1004.0,878.55,645.08
2018,5,28,12,0,949.0,103.0,2.3,23.9,1010.0,883.62,648.99
2018,5,28,12,15,946.5,104.5,2.4,23.85,1008.0,883.45,649.78
2018,5,28,12,30,944.0,106.0,2.5,23.8,1006.0,879.65,648.27
2018,5,28,12,45,939.5,107.0,2.55,23.8,996.0,870.18,642.55
2018,5,28,13,0,935.0,108.0,2.6,23.8,986.0,857.19,634.58
2018,5,28,13,15,931.5,107.5,2.65,23.7,970.0,840.24,624.24
2018,5,28,13,30,928.0,107.0,2.7,23.6,954.0,819.86,611.59
2018,5,28,13,45,923.0,106.0,2.7,23.55,931.0,794.59,595.16
2018,5,28,14,0,918.0,105.0,2.7,23.5,908.0,766.15,575.77
2018,5,28,14,15,911.0,104.0,2.75,23.45,878.5,733.31,552.87
2018,5,28,14,30,904.0,103.0,2.8,23.4,849.0,697.74,527.54
2018,5,28,14,45,894.5,101.5,2.8,23.35,813.5,657.62,498.16
2018,5,28,15,0,885.0,100.0,2.8,23.3,778.0,615.34,466.52
2018,5,28,15,15,873.5,98.5,2.8,23.3,738.0,570.04,431.75
2018,5,28,15,30,862.0,97.0,2.8,23.3,698.0,523.2,394.88
2018,5,28,15,45,846.0,95.0,2.85,23.05,653.0,472.61,354.65
2018,5,28,16,0,830.0,93.0,2.9,22.8,608.0,421.08,312.46
2018,5,28,16,15,809.5,90.0,2.9,22.55,559.5,366.43,266.75
2018,5,28,16,30,789.0,87.0,2.9,22.3,511.0,312.28,220.55
2018,5,28,16,45,762.0,84.0,2.95,22.05,461.0,257.36,173.76
2018,5,28,17,0,735.0,81.0,3.0,21.8,411.0,204.24,129.48
2018,5,28,17,15,701.0,76.5,3.0,21.15,360.5,151.12,88.98
2018,5,28,17,30,667.0,72.0,3.0,20.5,310.0,97.05,54.66
2018,5,28,17,45,619.5,67.0,3.05,19.85,261.0,54.1,41.79
2018,5,28,18,0,572.0,62.0,3.1,19.2,212.0,50.28,38.56
2018,5,28,18,15,505.0,54.5,3.15,18.45,166.0,44.36,33.31
2018,5,28,18,30,438.0,47.0,3.2,17.7,120.0,38.47,27.87
2018,5,28,18,45,334.0,37.5,3.25,17.0,82.5,30.74,20.54
2018,5,28,19,0,230.0,28.0,3.3,16.3,45.0,23.09,10.58
2018,5,28,19,15,122.0,15.0,3.3,16.0,23.5,11.8,0.0
2018,5,28,19,30,14.0,2.0,3.3,15.7,2.0,0.0,0.0
2018,5,28,19,45,7.0,1.0,3.3,15.4,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,42.0,5.5,3.7,12.7,6.0,0.0,0.0
2018,5,29,5,0,84.0,11.0,3.7,12.7,12.0,8.65,0.0
2018,5,29,5,15,218.5,22.5,3.75,13.2,41.5,18.57,2.2
2018,5,29,5,30,353.0,34.0,3.8,13.7,71.0,28.14,18.12
2018,5,29,5,45,443.5,42.0,3.8,14.15,113.5,34.65,24.76
2018,5,29,6,0,534.0,50.0,3.8,14.6,156.0,41.25,31.0
2018,5,29,6,15,593.5,55.5,3.8,14.9,204.5,45.71,35.17
2018,5,29,6,30,653.0,61.0,3.8,15.2,253.0,50.24,39.22
2018,5,29,6,45,694.5,65.5,3.8,15.5,304.0,81.96,48.93
2018,5,29,7,0,736.0,70.0,3.8,15.8,355.0,133.66,77.04
2018,5,29,7,15,765.5,74.0,3.8,16.3,406.5,187.15,116.83
2018,5,29,7,30,795.0,78.0,3.8,16.8,458.0,243.1,163.48
2018,5,29,7,45,816.5,81.0,3.85,17.3,508.0,298.14,211.6
2018,5,29,8,0,838.0,84.0,3.9,17.8,558.0,354.13,260.59
2018,5,29,8,15,854.5,87.0,3.95,18.2,605.5,409.69,308.7
2018,5,29,8,30,871.0,90.0,4.0,18.6,653.0,463.48,354.28
2018,5,29,8,45,884.0,91.5,4.1,19.0,696.5,513.8,396.08
2018,5,29,9,0,897.0,93.0,4.2,19.4,740.0,563.0,435.84
2018,5,29,9,15,910.5,93.0,4.25,19.7,780.0,609.81,472.79
2018,5,29,9,30,924.0,93.0,4.3,20.0,820.0,655.0,507.57
2018,5,29,9,45,936.0,92.0,4.35,20.3,855.0,696.47,538.87
2018,5,29,10,0,948.0,91.0,4.4,20.6,890.0,735.7,567.87
2018,5,29,10,15,953.5,92.0,4.45,20.85,917.5,769.6,592.53
2018,5,29,10,30,959.0,93.0,4.5,21.1,945.0,800.46,614.19
2018,5,29,10,45,963.5,93.0,4.6,21.3,966.0,826.45,631.9
2018,5,29,11,0,968.0,93.0,4.7,21.5,987.0,849.07,647.26
2018,5,29,11,15,970.0,94.5,4.75,21.55,1001.0,867.51,659.81
2018,5,29,11,30,972.0,96.0,4.8,21.6,1015.0,882.29,669.89
2018,5,29,11,45,972.5,96.0,4.9,21.65,1021.0,890.83,676.05
2018,5,29,12,0,973.0,96.0,5.0,21.7,1027.0,895.64,679.74
2018,5,29,12,15,972.5,97.0,5.05,21.65,1026.5,896.75,680.92
2018,5,29,12,30,972.0,98.0,5.1,21.6,1026.0,894.14,679.61
2018,5,29,12,45,970.0,98.5,5.15,21.5,1017.5,886.13,674.78
2018,5,29,13,0,968.0,99.0,5.2,21.4,1009.0,874.43,667.45
2018,5,29,13,15,965.0,98.5,5.2,21.25,993.0,857.42,656.28
2018,5,29,13,30,962.0,98.0,5.2,21.1,977.0,836.84,642.64
2018,5,29,13,45,958.0,97.0,5.25,20.95,954.0,811.59,625.92
2018,5,29,14,0,954.0,96.0,5.3,20.8,931.0,783.03,606.25
2018,5,29,14,15,948.0,95.0,5.3,20.55,901.5,749.88,582.17
2018,5,29,14,30,942.0,94.0,5.3,20.3,872.0,713.83,555.46
2018,5,29,14,45,933.5,92.5,5.35,20.0,836.0,673.05,524.9
2018,5,29,15,0,925.0,91.0,5.4,19.7,800.0,629.93,491.76
2018,5,29,15,15,910.5,90.5,5.4,19.7,758.0,582.3,453.6
2018,5,29,15,30,896.0,90.0,5.4,19.7,716.0,533.3,413.43
2018,5,29,15,45,881.0,88.0,5.4,19.05,670.5,481.69,371.16
2018,5,29,16,0,866.0,86.0,5.4,18.4,625.0,429.32,326.95
2018,5,29,16,15,850.5,84.0,5.4,17.95,578.5,376.27,280.74
2018,5,29,16,30,835.0,82.0,5.4,17.5,532.0,321.05,231.92
2018,5,29,16,45,809.5,79.5,5.4,17.05,481.0,264.51,182.14
2018,5,29,17,0,784.0,77.0,5.4,16.6,430.0,209.51,134.88
2018,5,29,17,15,748.5,74.0,5.4,16.0,378.0,154.7,92.01
2018,5,29,17,30,713.0,71.0,5.4,15.4,326.0,103.21,59.74
2018,5,29,17,45,662.5,66.0,5.4,14.75,274.5,53.92,42.53
2018,5,29,18,0,612.0,61.0,5.4,14.1,223.0,49.95,39.09
2018,5,29,18,15,541.0,54.0,5.35,13.6,175.0,44.28,33.93
2018,5,29,18,30,470.0,47.0,5.3,13.1,127.0,38.67,28.62
2018,5,29,18,45,361.0,38.5,5.25,12.6,88.0,31.68,21.81
2018,5,29,19,0,252.0,30.0,5.2,12.1,49.0,24.85,12.58
2018,5,29,19,15,138.5,17.5,5.15,11.8,27.0,13.77,0.0
2018,5,29,19,30,25.0,5.0,5.1,11.5,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,5.05,11.2,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.6,9.2,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.6,9.2,12.0,8.65,0.0
2018,5,30,5,15,112.5,25.0,5.6,9.35,35.5,18.82,3.16
2018,5,30,5,30,191.0,39.0,5.6,9.5,59.0,29.26,19.47
2018,5,30,5,45,251.5,51.0,5.65,9.6,92.0,38.13,28.36
2018,5,30,6,0,312.0,63.0,5.7,9.7,125.0,46.92,36.74
2018,5,30,6,15,358.5,75.5,5.7,9.95,166.0,55.81,45.0
2018,5,30,6,30,405.0,88.0,5.7,10.2,207.0,64.51,52.91
2018,5,30,6,45,460.0,96.5,5.75,10.4,256.0,87.02,59.84
2018,5,30,7,0,515.0,105.0,5.8,10.6,305.0,132.61,87.13
2018,5,30,7,15,597.5,105.5,5.8,10.95,368.5,179.9,120.95
2018,5,30,7,30,680.0,106.0,5.8,11.3,432.0,235.88,166.08
2018,5,30,7,45,642.5,126.5,5.8,11.6,461.0,283.04,210.38
2018,5,30,8,0,605.0,147.0,5.8,11.9,490.0,325.15,250.0
2018,5,30,8,15,625.5,156.5,5.75,12.25,537.0,375.63,294.05
2018,5,30,8,30,646.0,166.0,5.7,12.6,584.0,426.9,337.92
2018,5,30,8,45,636.0,185.5,5.7,12.95,620.5,472.05,376.13
2018,5,30,9,0,626.0,205.0,5.7,13.3,657.0,514.61,411.16
2018,5,30,9,15,577.0,238.5,5.65,13.5,672.5,540.12,431.89
2018,5,30,9,30,528.0,272.0,5.6,13.7,688.0,563.8,450.23
2018,5,30,9,45,559.0,275.0,5.6,13.95,732.0,609.23,485.54
2018,5,30,10,0,590.0,278.0,5.6,14.2,776.0,654.84,520.38
2018,5,30,10,15,738.5,208.0,5.55,14.25,851.5,726.0,576.49
2018,5,30,10,30,887.0,138.0,5.5,14.3,927.0,783.34,622.08
2018,5,30,10,45,907.0,131.0,5.5,14.4,953.5,813.8,644.69
2018,5,30,11,0,927.0,124.0,5.5,14.5,980.0,841.65,664.26
2018,5,30,11,15,929.5,125.5,5.5,14.5,994.5,859.71,676.89
2018,5,30,11,30,932.0,127.0,5.5,14.5,1009.0,874.27,687.08
2018,5,30,11,45,934.0,127.5,5.45,14.5,1016.5,884.09,693.63
2018,5,30,12,0,936.0,128.0,5.4,14.5,1024.0,890.37,697.71
2018,5,30,12,15,936.0,128.5,5.4,14.45,1023.5,891.43,698.56
2018,5,30,12,30,936.0,129.0,5.4,14.4,1023.0,888.94,696.97
2018,5,30,12,45,934.5,129.0,5.4,14.4,1015.0,881.24,691.59
2018,5,30,13,0,933.0,129.0,5.4,14.4,1007.0,870.0,683.76
2018,5,30,13,15,930.0,128.5,5.4,14.3,991.5,853.63,672.54
2018,5,30,13,30,927.0,128.0,5.4,14.2,976.0,833.82,658.86
2018,5,30,13,45,921.5,128.0,5.35,14.1,953.5,809.18,641.05
2018,5,30,14,0,916.0,128.0,5.3,14.0,931.0,781.4,620.06
2018,5,30,14,15,907.0,127.5,5.3,13.8,900.5,747.78,594.85
2018,5,30,14,30,898.0,127.0,5.3,13.6,870.0,711.53,567.18
2018,5,30,14,45,884.0,127.5,5.3,13.45,833.0,670.54,535.19
2018,5,30,15,0,870.0,128.0,5.3,13.3,796.0,632.16,504.4
2018,5,30,15,15,856.5,124.5,5.3,13.3,753.5,583.79,465.04
2018,5,30,15,30,843.0,121.0,5.3,13.3,711.0,534.11,423.73
2018,5,30,15,45,817.5,118.5,5.3,12.8,660.5,478.85,377.79
2018,5,30,16,0,792.0,116.0,5.3,12.3,610.0,424.0,330.99
2018,5,30,16,15,774.0,116.0,5.25,12.05,567.0,374.58,286.98
2018,5,30,16,30,756.0,116.0,5.2,11.8,524.0,322.48,240.15
2018,5,30,16,45,652.0,122.5,5.2,11.55,450.5,257.64,186.07
2018,5,30,17,0,548.0,129.0,5.2,11.3,377.0,199.63,139.61
2018,5,30,17,15,400.0,125.5,5.15,11.05,295.0,142.71,98.91
2018,5,30,17,30,252.0,122.0,5.1,10.8,213.0,102.92,75.16
2018,5,30,17,45,143.0,104.5,5.05,10.55,154.5,75.2,62.43
2018,5,30,18,0,34.0,87.0,5.0,10.3,96.0,63.2,51.66
2018,5,30,18,15,51.5,71.5,4.95,10.05,82.0,52.49,41.84
2018,5,30,18,30,69.0,56.0,4.9,9.8,68.0,41.29,31.39
2018,5,30,18,45,78.0,43.5,4.85,9.55,53.0,32.24,22.65
2018,5,30,19,0,87.0,31.0,4.8,9.3,38.0,22.99,11.79
2018,5,30,19,15,46.5,17.5,4.8,9.25,21.0,13.77,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.2,4.0,0.0,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,8.65,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,8.7,12.0,8.65,0.0
2018,5,31,5,15,136.5,26.0,4.5,8.9,39.0,19.61,4.18
2018,5,31,5,30,236.0,41.0,4.5,9.1,66.0,30.89,20.96
2018,5,31,5,45,335.0,51.0,4.55,9.25,107.0,38.69,28.92
2018,5,31,6,0,434.0,61.0,4.6,9.4,148.0,49.15,38.81
2018,5,31,6,15,502.5,68.0,4.55,9.75,196.0,54.35,43.74
2018,5,31,6,30,571.0,75.0,4.5,10.1,244.0,59.61,48.51
2018,5,31,6,45,620.5,79.5,4.5,10.4,294.5,82.97,53.36
2018,5,31,7,0,670.0,84.0,4.5,10.7,345.0,131.54,79.88
2018,5,31,7,15,705.5,87.5,4.5,11.1,396.0,182.23,117.78
2018,5,31,7,30,741.0,91.0,4.5,11.5,447.0,239.45,165.93
2018,5,31,7,45,768.5,94.0,4.45,11.9,497.5,293.14,213.4
2018,5,31,8,0,796.0,97.0,4.4,12.3,548.0,348.5,262.56
2018,5,31,8,15,816.0,99.5,4.4,12.65,596.0,401.95,309.85
2018,5,31,8,30,836.0,102.0,4.4,13.0,644.0,455.65,356.29
2018,5,31,8,45,852.0,103.5,4.4,13.4,688.0,505.38,398.41
2018,5,31,9,0,868.0,105.0,4.4,13.8,732.0,554.69,439.0
2018,5,31,9,15,879.0,107.0,4.45,14.05,771.0,600.54,476.22
2018,5,31,9,30,890.0,109.0,4.5,14.3,810.0,644.65,511.19
2018,5,31,9,45,897.5,111.0,4.5,14.55,843.5,684.53,541.97
2018,5,31,10,0,905.0,113.0,4.5,14.8,877.0,721.98,570.24
2018,5,31,10,15,911.5,114.5,4.55,14.9,905.0,755.67,595.75
2018,5,31,10,30,918.0,116.0,4.6,15.0,933.0,786.5,618.79
2018,5,31,10,45,922.5,116.5,4.65,15.15,953.5,811.94,636.99
2018,5,31,11,0,927.0,117.0,4.7,15.3,974.0,834.13,652.33
2018,5,31,11,15,929.5,117.5,4.75,15.35,987.5,851.39,664.4
2018,5,31,11,30,932.0,118.0,4.8,15.4,1001.0,865.17,674.06
2018,5,31,11,45,933.0,118.5,4.8,15.45,1007.5,874.2,680.1
2018,5,31,12,0,934.0,119.0,4.8,15.5,1014.0,879.69,683.72
2018,5,31,12,15,932.5,120.5,4.8,15.5,1013.0,880.39,684.16
2018,5,31,12,30,931.0,122.0,4.8,15.5,1012.0,877.54,682.2
2018,5,31,12,45,927.0,123.5,4.75,15.5,1003.0,869.12,676.05
2018,5,31,13,0,923.0,125.0,4.7,15.5,994.0,857.23,667.54
2018,5,31,13,15,921.0,124.0,4.7,15.5,979.0,841.44,656.64
2018,5,31,13,30,919.0,123.0,4.7,15.5,964.0,822.21,643.32
2018,5,31,13,45,916.0,120.5,4.7,15.45,941.5,797.61,626.04
2018,5,31,14,0,913.0,118.0,4.7,15.4,919.0,769.77,605.48
2018,5,31,14,15,906.5,116.0,4.7,15.3,889.5,736.8,580.88
2018,5,31,14,30,900.0,114.0,4.7,15.2,860.0,701.07,553.76
2018,5,31,14,45,891.5,112.0,4.7,15.05,824.5,661.51,523.28
2018,5,31,15,0,883.0,110.0,4.7,14.9,789.0,619.71,490.38
2018,5,31,15,15,871.0,108.0,4.7,14.9,748.5,573.98,453.36
2018,5,31,15,30,859.0,106.0,4.7,14.9,708.0,526.76,414.24
2018,5,31,15,45,844.5,103.5,4.65,14.55,663.5,477.46,372.86
2018,5,31,16,0,830.0,101.0,4.6,14.2,619.0,425.91,328.59
2018,5,31,16,15,811.5,97.0,4.6,14.0,571.0,371.26,280.74
2018,5,31,16,30,793.0,93.0,4.6,13.8,523.0,316.91,232.31
2018,5,31,16,45,767.5,89.5,4.6,13.55,473.0,261.87,183.49
2018,5,31,17,0,742.0,86.0,4.6,13.3,423.0,208.45,137.26
2018,5,31,17,15,706.5,81.5,4.55,12.95,371.5,150.92,91.67
2018,5,31,17,30,671.0,77.0,4.5,12.6,320.0,100.3,59.33
2018,5,31,17,45,622.5,71.5,4.45,12.25,270.0,57.38,46.06
2018,5,31,18,0,574.0,66.0,4.4,11.9,220.0,53.27,42.44
2018,5,31,18,15,503.0,58.5,4.3,11.45,173.0,47.4,37.07
2018,5,31,18,30,432.0,51.0,4.2,11.0,126.0,41.58,31.52
2018,5,31,18,45,326.5,41.0,4.05,10.6,87.5,33.52,23.72
2018,5,31,19,0,221.0,31.0,3.9,10.2,49.0,23.56,12.51
2018,5,31,19,15,120.5,18.0,3.85,10.0,27.0,14.16,0.0
2018,5,31,19,30,20.0,5.0,3.8,9.8,5.0,3.93,0.0
2018,5,31,19,45,10.0,2.5,3.8,9.55,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.0,3.05,8.25,6.5,0.0,0.0
2018,6,1,5,0,70.0,12.0,3.1,8.5,13.0,9.44,0.0
2018,6,1,5,15,190.5,24.5,3.05,9.1,42.0,18.67,4.23
2018,6,1,5,30,311.0,37.0,3.0,9.7,71.0,30.44,20.59
2018,6,1,5,45,402.0,45.0,3.0,10.3,112.0,36.78,27.13
2018,6,1,6,0,493.0,53.0,3.0,10.9,153.0,43.24,33.31
2018,6,1,6,15,559.0,59.0,2.9,11.5,201.5,47.99,37.73
2018,6,1,6,30,625.0,65.0,2.8,12.1,250.0,52.82,42.05
2018,6,1,6,45,669.0,69.5,2.7,12.7,301.0,76.62,46.97
2018,6,1,7,0,713.0,74.0,2.6,13.3,352.0,131.15,77.08
2018,6,1,7,15,744.0,77.5,2.55,13.85,403.0,182.93,115.09
2018,6,1,7,30,775.0,81.0,2.5,14.4,454.0,237.35,160.22
2018,6,1,7,45,798.5,84.0,2.45,14.95,504.0,291.65,207.44
2018,6,1,8,0,822.0,87.0,2.4,15.5,554.0,347.14,255.71
2018,6,1,8,15,839.5,89.5,2.3,15.95,601.0,401.7,302.55
2018,6,1,8,30,857.0,92.0,2.2,16.4,648.0,454.6,346.78
2018,6,1,8,45,871.0,93.5,2.15,16.8,691.5,504.61,387.63
2018,6,1,9,0,885.0,95.0,2.1,17.2,735.0,553.63,426.35
2018,6,1,9,15,898.0,95.5,2.1,17.55,774.5,599.97,462.15
2018,6,1,9,30,911.0,96.0,2.1,17.9,814.0,644.7,495.7
2018,6,1,9,45,921.5,95.5,2.05,18.2,848.0,685.1,525.05
2018,6,1,10,0,932.0,95.0,2.0,18.5,882.0,723.21,551.96
2018,6,1,10,15,937.5,95.0,2.05,18.75,908.5,755.72,575.08
2018,6,1,10,30,943.0,95.0,2.1,19.0,935.0,785.23,595.68
2018,6,1,10,45,947.0,96.0,2.15,19.25,956.0,811.35,612.64
2018,6,1,11,0,951.0,97.0,2.2,19.5,977.0,834.13,627.29
2018,6,1,11,15,953.5,97.5,2.3,19.6,990.5,851.83,639.3
2018,6,1,11,30,956.0,98.0,2.4,19.7,1004.0,865.98,648.99
2018,6,1,11,45,957.0,98.5,2.5,19.85,1010.5,875.29,655.38
2018,6,1,12,0,958.0,99.0,2.6,20.0,1017.0,880.96,659.42
2018,6,1,12,15,957.0,99.0,2.75,20.05,1015.5,880.89,660.3
2018,6,1,12,30,956.0,99.0,2.9,20.1,1014.0,877.16,658.79
2018,6,1,12,45,953.5,100.0,3.05,20.1,1005.5,869.44,654.72
2018,6,1,13,0,951.0,101.0,3.2,20.1,997.0,858.11,648.21
2018,6,1,13,15,948.0,100.0,3.35,20.05,981.0,841.1,637.9
2018,6,1,13,30,945.0,99.0,3.5,20.0,965.0,820.59,625.11
2018,6,1,13,45,940.5,98.5,3.6,19.95,942.5,795.99,609.13
2018,6,1,14,0,936.0,98.0,3.7,19.9,920.0,768.16,590.01
2018,6,1,14,15,929.5,96.5,3.8,19.8,890.5,734.97,566.35
2018,6,1,14,30,923.0,95.0,3.9,19.7,861.0,698.98,540.11
2018,6,1,14,45,914.0,94.0,4.0,19.6,825.5,659.23,510.44
2018,6,1,15,0,905.0,93.0,4.1,19.5,790.0,617.24,478.31
2018,6,1,15,15,894.0,91.0,4.1,19.5,749.5,571.27,441.92
2018,6,1,15,30,883.0,89.0,4.1,19.5,709.0,523.69,403.33
2018,6,1,15,45,869.0,87.0,4.15,19.15,664.5,473.39,362.16
2018,6,1,16,0,855.0,85.0,4.2,18.8,620.0,422.25,319.08
2018,6,1,16,15,837.5,82.0,4.25,18.5,572.5,368.49,272.82
2018,6,1,16,30,820.0,79.0,4.3,18.2,525.0,312.62,224.0
2018,6,1,16,45,796.5,76.0,4.3,17.95,475.0,257.24,175.47
2018,6,1,17,0,773.0,73.0,4.3,17.7,425.0,203.2,129.26
2018,6,1,17,15,741.0,69.5,4.3,17.15,374.5,149.32,87.37
2018,6,1,17,30,709.0,66.0,4.3,16.6,324.0,98.34,55.63
2018,6,1,17,45,664.0,61.5,4.3,16.05,274.0,54.82,43.09
2018,6,1,18,0,619.0,57.0,4.3,15.5,224.0,46.99,36.26
2018,6,1,18,15,553.0,51.0,4.25,14.95,177.0,42.02,31.77
2018,6,1,18,30,487.0,45.0,4.2,14.4,130.0,37.13,27.17
2018,6,1,18,45,384.5,37.0,4.15,13.85,91.0,30.47,20.78
2018,6,1,19,0,282.0,29.0,4.1,13.3,52.0,23.97,12.9
2018,6,1,19,15,158.5,17.0,4.0,13.05,28.5,13.38,0.0
2018,6,1,19,30,35.0,5.0,3.9,12.8,5.0,3.93,0.0
2018,6,1,19,45,17.5,2.5,3.85,12.6,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,13.2,14.0,9.44,0.0
2018,6,2,5,15,243.0,22.0,2.6,13.75,44.0,18.13,4.18
2018,6,2,5,30,379.0,32.0,2.6,14.3,74.0,26.53,16.89
2018,6,2,5,45,467.0,39.0,2.55,14.85,116.5,32.34,22.74
2018,6,2,6,0,555.0,46.0,2.5,15.4,159.0,38.28,28.31
2018,6,2,6,15,611.5,51.0,2.5,15.95,207.0,46.03,35.32
2018,6,2,6,30,668.0,56.0,2.5,16.5,255.0,50.58,39.32
2018,6,2,6,45,706.5,60.5,2.45,17.05,305.5,74.35,44.04
2018,6,2,7,0,745.0,65.0,2.4,17.6,356.0,126.01,70.44
2018,6,2,7,15,773.5,68.0,2.4,18.25,406.5,178.65,108.35
2018,6,2,7,30,802.0,71.0,2.4,18.9,457.0,233.59,153.26
2018,6,2,7,45,823.5,73.5,2.45,19.6,506.5,290.8,202.17
2018,6,2,8,0,845.0,76.0,2.5,20.3,556.0,345.74,249.39
2018,6,2,8,15,861.5,78.0,2.55,20.75,603.0,398.96,294.91
2018,6,2,8,30,878.0,80.0,2.6,21.2,650.0,451.95,339.1
2018,6,2,8,45,891.0,81.5,2.65,21.7,693.5,502.35,380.02
2018,6,2,9,0,904.0,83.0,2.7,22.2,737.0,551.64,418.83
2018,6,2,9,15,910.5,87.0,2.7,22.45,775.5,598.1,454.62
2018,6,2,9,30,917.0,91.0,2.7,22.7,814.0,642.41,487.79
2018,6,2,9,45,919.5,95.0,2.75,23.0,846.0,681.79,516.67
2018,6,2,10,0,922.0,99.0,2.8,23.3,878.0,718.32,542.86
2018,6,2,10,15,928.0,100.0,2.8,23.55,905.5,751.74,566.24
2018,6,2,10,30,934.0,101.0,2.8,23.8,933.0,782.24,587.14
2018,6,2,10,45,938.5,101.5,2.85,24.05,954.0,808.08,603.98
2018,6,2,11,0,943.0,102.0,2.9,24.3,975.0,830.64,618.36
2018,6,2,11,15,945.5,102.5,2.95,24.45,988.5,848.22,629.64
2018,6,2,11,30,948.0,103.0,3.0,24.6,1002.0,862.27,638.62
2018,6,2,11,45,949.5,103.0,3.05,24.75,1008.5,871.51,644.45
2018,6,2,12,0,951.0,103.0,3.1,24.9,1015.0,877.14,647.98
2018,6,2,12,15,950.5,102.5,3.15,24.85,1013.5,877.09,648.31
2018,6,2,12,30,950.0,102.0,3.2,24.8,1012.0,873.42,646.35
2018,6,2,12,45,948.5,101.5,3.25,24.8,1003.0,865.31,641.38
2018,6,2,13,0,947.0,101.0,3.3,24.8,994.0,853.6,634.08
2018,6,2,13,15,944.0,100.5,3.4,24.75,978.5,837.14,624.0
2018,6,2,13,30,941.0,100.0,3.5,24.7,963.0,817.2,611.55
2018,6,2,13,45,936.0,99.5,3.55,24.65,940.5,792.38,595.46
2018,6,2,14,0,931.0,99.0,3.6,24.6,918.0,764.37,576.26
2018,6,2,14,15,925.0,97.5,3.65,24.5,888.5,731.76,553.27
2018,6,2,14,30,919.0,96.0,3.7,24.4,859.0,696.31,527.77
2018,6,2,14,45,910.0,95.0,3.75,24.3,824.0,656.78,498.71
2018,6,2,15,0,901.0,94.0,3.8,24.2,789.0,615.01,467.28
2018,6,2,15,15,890.0,92.0,3.8,24.2,748.5,569.28,431.82
2018,6,2,15,30,879.0,90.0,3.8,24.2,708.0,521.94,394.21
2018,6,2,15,45,865.0,87.5,3.85,23.85,663.5,471.47,353.78
2018,6,2,16,0,851.0,85.0,3.9,23.5,619.0,420.18,311.47
2018,6,2,16,15,832.5,83.0,3.85,23.15,571.5,367.18,266.66
2018,6,2,16,30,814.0,81.0,3.8,22.8,524.0,312.2,219.52
2018,6,2,16,45,791.0,77.5,3.8,22.45,474.5,256.89,172.11
2018,6,2,17,0,768.0,74.0,3.8,22.1,425.0,202.88,126.88
2018,6,2,17,15,736.0,70.5,3.75,21.4,374.5,149.34,86.08
2018,6,2,17,30,704.0,67.0,3.7,20.7,324.0,98.7,55.15
2018,6,2,17,45,659.0,62.0,3.6,20.05,274.0,55.14,42.66
2018,6,2,18,0,614.0,57.0,3.5,19.4,224.0,46.93,35.61
2018,6,2,18,15,528.0,52.5,3.45,18.65,175.0,42.93,32.08
2018,6,2,18,30,442.0,48.0,3.4,17.9,126.0,39.17,28.56
2018,6,2,18,45,350.5,38.5,3.3,17.1,88.5,31.5,21.39
2018,6,2,19,0,259.0,29.0,3.2,16.3,51.0,23.85,12.86
2018,6,2,19,15,146.5,17.0,3.2,16.0,28.0,13.38,0.0
2018,6,2,19,30,34.0,5.0,3.2,15.7,5.0,3.93,0.0
2018,6,2,19,45,17.0,2.5,3.15,15.45,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
