Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,6,13,4,45,54.0,6.5,5.0,11.05,8.0,0.0,0.0
2018,6,13,5,0,108.0,13.0,5.0,11.2,16.0,10.23,0.0
2018,6,13,5,15,246.5,24.0,5.0,11.7,47.5,19.79,6.99
2018,6,13,5,30,385.0,35.0,5.0,12.2,79.0,29.01,19.3
2018,6,13,5,45,475.5,41.5,5.0,12.7,122.0,34.37,24.77
2018,6,13,6,0,566.0,48.0,5.0,13.2,165.0,39.91,30.03
2018,6,13,6,15,623.0,53.0,5.0,13.85,213.5,44.11,33.9
2018,6,13,6,30,680.0,58.0,5.0,14.5,262.0,52.32,41.18
2018,6,13,6,45,719.0,62.0,5.05,15.1,313.0,65.37,43.09
2018,6,13,7,0,758.0,66.0,5.1,15.7,364.0,116.63,65.12
2018,6,13,7,15,784.5,69.0,5.1,16.3,414.0,169.12,101.32
2018,6,13,7,30,811.0,72.0,5.1,16.9,464.0,223.69,145.74
2018,6,13,7,45,831.5,74.5,5.1,17.5,513.5,280.96,195.37
2018,6,13,8,0,852.0,77.0,5.1,18.1,563.0,335.6,243.53
2018,6,13,8,15,867.5,79.5,5.1,18.55,610.0,388.91,290.46
2018,6,13,8,30,883.0,82.0,5.1,19.0,657.0,441.93,336.17
2018,6,13,8,45,894.0,84.0,5.1,19.4,699.5,491.88,378.41
2018,6,13,9,0,905.0,86.0,5.1,19.8,742.0,540.57,418.45
2018,6,13,9,15,912.5,89.0,5.1,20.1,780.5,586.7,455.54
2018,6,13,9,30,920.0,92.0,5.1,20.4,819.0,630.79,490.08
2018,6,13,9,45,925.5,94.0,5.1,20.75,852.0,670.52,520.41
2018,6,13,10,0,931.0,96.0,5.1,21.1,885.0,707.65,548.07
2018,6,13,10,15,937.0,97.0,5.05,21.3,912.5,741.48,572.87
2018,6,13,10,30,943.0,98.0,5.0,21.5,940.0,772.4,595.05
2018,6,13,10,45,947.5,98.5,5.0,21.7,961.5,798.7,613.44
2018,6,13,11,0,952.0,99.0,5.0,21.9,983.0,821.72,628.67
2018,6,13,11,15,954.5,99.5,5.0,21.95,997.0,839.78,640.78
2018,6,13,11,30,957.0,100.0,5.0,22.0,1011.0,854.32,650.47
2018,6,13,11,45,958.5,100.0,5.0,22.05,1018.0,864.05,656.86
2018,6,13,12,0,960.0,100.0,5.0,22.1,1025.0,870.18,660.83
2018,6,13,12,15,956.0,102.5,5.05,22.0,1023.0,870.35,661.44
2018,6,13,12,30,952.0,105.0,5.1,21.9,1021.0,866.91,659.64
2018,6,13,12,45,945.0,108.0,5.1,21.85,1011.5,857.92,653.63
2018,6,13,13,0,938.0,111.0,5.1,21.8,1002.0,845.47,645.29
2018,6,13,13,15,935.5,111.0,5.15,21.6,987.5,830.63,635.98
2018,6,13,13,30,933.0,111.0,5.2,21.4,973.0,812.36,624.24
2018,6,13,13,45,924.0,113.0,5.2,21.25,950.0,787.57,607.05
2018,6,13,14,0,915.0,115.0,5.2,21.1,927.0,759.81,586.87
2018,6,13,14,15,889.0,124.0,5.2,20.9,892.5,723.33,559.9
2018,6,13,14,30,863.0,133.0,5.2,20.7,858.0,685.12,531.23
2018,6,13,14,45,865.0,125.0,5.2,20.45,826.5,649.42,504.35
2018,6,13,15,0,867.0,117.0,5.2,20.2,795.0,610.71,474.48
2018,6,13,15,15,868.5,109.0,5.2,20.2,759.0,568.86,440.96
2018,6,13,15,30,870.0,101.0,5.2,20.2,723.0,524.32,404.44
2018,6,13,15,45,859.5,97.0,5.1,19.55,679.5,475.21,364.14
2018,6,13,16,0,849.0,93.0,5.0,18.9,636.0,424.93,321.72
2018,6,13,16,15,830.5,90.5,5.0,18.55,588.5,370.76,275.06
2018,6,13,16,30,812.0,88.0,5.0,18.2,541.0,317.45,228.25
2018,6,13,16,45,787.5,85.0,4.95,17.8,491.0,262.74,180.42
2018,6,13,17,0,763.0,82.0,4.9,17.4,441.0,209.46,134.96
2018,6,13,17,15,731.5,78.0,4.85,16.9,390.5,156.19,93.37
2018,6,13,17,30,700.0,74.0,4.8,16.4,340.0,101.46,57.87
2018,6,13,17,45,655.5,69.0,4.75,15.95,290.0,55.82,43.98
2018,6,13,18,0,611.0,64.0,4.7,15.5,240.0,51.98,40.7
2018,6,13,18,15,547.5,58.0,4.65,15.0,193.0,47.2,36.43
2018,6,13,18,30,484.0,52.0,4.6,14.5,146.0,42.48,32.04
2018,6,13,18,45,389.0,43.5,4.55,14.0,105.5,35.59,25.53
2018,6,13,19,0,294.0,35.0,4.5,13.5,65.0,28.8,18.49
2018,6,13,19,15,174.0,22.0,4.45,13.2,37.5,16.78,0.0
2018,6,13,19,30,54.0,9.0,4.4,12.9,10.0,7.08,0.0
2018,6,13,19,45,27.0,4.5,4.35,12.6,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,14,4,45,40.0,6.5,4.05,9.65,7.5,0.0,0.0
2018,6,14,5,0,80.0,13.0,4.0,9.8,15.0,10.23,0.0
2018,6,14,5,15,204.5,25.5,3.95,10.3,45.5,19.47,6.84
2018,6,14,5,30,329.0,38.0,3.9,10.8,76.0,31.26,21.38
2018,6,14,5,45,421.0,46.0,3.8,11.3,118.0,37.65,27.84
2018,6,14,6,0,513.0,54.0,3.7,11.8,160.0,44.15,34.02
2018,6,14,6,15,572.5,60.0,3.55,12.45,208.0,48.86,38.37
2018,6,14,6,30,632.0,66.0,3.4,13.1,256.0,53.61,42.58
2018,6,14,6,45,673.0,70.5,3.3,13.8,306.0,65.38,44.32
2018,6,14,7,0,714.0,75.0,3.2,14.5,356.0,119.14,69.31
2018,6,14,7,15,744.5,78.5,3.1,15.15,406.5,170.13,104.15
2018,6,14,7,30,775.0,82.0,3.0,15.8,457.0,223.72,147.23
2018,6,14,7,45,797.5,85.5,2.9,16.45,506.5,277.59,193.43
2018,6,14,8,0,820.0,89.0,2.8,17.1,556.0,332.58,241.02
2018,6,14,8,15,837.0,91.5,2.7,17.65,603.0,385.58,286.66
2018,6,14,8,30,854.0,94.0,2.6,18.2,650.0,438.98,331.4
2018,6,14,8,45,867.5,96.5,2.55,18.8,693.5,489.2,372.42
2018,6,14,9,0,881.0,99.0,2.5,19.4,737.0,538.44,411.31
2018,6,14,9,15,894.5,98.5,2.55,19.75,776.5,583.93,446.94
2018,6,14,9,30,908.0,98.0,2.6,20.1,816.0,627.88,480.48
2018,6,14,9,45,920.5,97.0,2.65,20.45,851.0,669.01,511.12
2018,6,14,10,0,933.0,96.0,2.7,20.8,886.0,708.04,539.54
2018,6,14,10,15,938.0,97.5,2.75,20.95,913.5,741.7,563.93
2018,6,14,10,30,943.0,99.0,2.8,21.1,941.0,772.39,585.8
2018,6,14,10,45,946.5,100.0,2.9,21.25,962.0,798.4,604.14
2018,6,14,11,0,950.0,101.0,3.0,21.4,983.0,821.1,619.36
2018,6,14,11,15,951.5,102.5,3.1,21.4,997.0,839.23,631.85
2018,6,14,11,30,953.0,104.0,3.2,21.4,1011.0,853.82,641.99
2018,6,14,11,45,952.5,105.5,3.35,21.35,1017.5,863.21,649.08
2018,6,14,12,0,952.0,107.0,3.5,21.3,1024.0,868.98,653.81
2018,6,14,12,15,952.0,106.5,3.55,21.25,1023.5,869.9,654.77
2018,6,14,12,30,952.0,106.0,3.6,21.2,1023.0,867.24,653.39
2018,6,14,12,45,950.5,106.0,3.7,21.1,1015.0,860.2,649.49
2018,6,14,13,0,949.0,106.0,3.8,21.0,1007.0,849.59,643.19
2018,6,14,13,15,945.5,106.0,3.85,20.9,992.0,833.88,633.16
2018,6,14,13,30,942.0,106.0,3.9,20.8,977.0,814.71,620.76
2018,6,14,13,45,937.0,105.0,3.9,20.75,954.5,790.22,604.12
2018,6,14,14,0,932.0,104.0,3.9,20.7,932.0,762.54,584.21
2018,6,14,14,15,926.0,103.5,3.9,20.55,904.0,731.54,561.78
2018,6,14,14,30,920.0,103.0,3.9,20.4,876.0,697.69,536.84
2018,6,14,14,45,912.0,101.0,3.9,20.25,841.5,658.66,507.59
2018,6,14,15,0,904.0,99.0,3.9,20.1,807.0,617.29,475.9
2018,6,14,15,15,893.5,97.5,3.9,20.1,767.5,572.87,440.84
2018,6,14,15,30,883.0,96.0,3.9,20.1,728.0,526.76,403.56
2018,6,14,15,45,870.0,93.5,3.85,19.7,684.0,477.23,363.17
2018,6,14,16,0,857.0,91.0,3.8,19.3,640.0,426.73,320.84
2018,6,14,16,15,841.0,88.5,3.8,18.95,593.5,374.47,276.05
2018,6,14,16,30,825.0,86.0,3.8,18.6,547.0,319.94,228.62
2018,6,14,16,45,801.5,83.5,3.8,18.25,497.5,265.23,181.06
2018,6,14,17,0,778.0,81.0,3.8,17.9,448.0,211.8,135.66
2018,6,14,17,15,745.5,77.5,3.8,17.4,397.0,157.97,93.87
2018,6,14,17,30,713.0,74.0,3.8,16.9,346.0,107.05,61.85
2018,6,14,17,45,667.5,69.5,3.75,16.4,295.0,56.35,44.35
2018,6,14,18,0,622.0,65.0,3.7,15.9,244.0,52.85,41.41
2018,6,14,18,15,555.5,59.5,3.65,15.3,196.5,48.42,37.49
2018,6,14,18,30,489.0,54.0,3.6,14.7,149.0,44.1,33.47
2018,6,14,18,45,386.0,45.5,3.55,14.1,107.5,37.2,26.95
2018,6,14,19,0,283.0,37.0,3.5,13.5,66.0,28.23,18.09
2018,6,14,19,15,162.0,23.0,3.5,13.1,38.0,17.48,0.81
2018,6,14,19,30,41.0,9.0,3.5,12.7,10.0,7.08,0.0
2018,6,14,19,45,20.5,4.5,3.45,12.35,5.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,15,4,45,40.5,6.5,3.9,10.15,7.5,0.0,0.0
2018,6,15,5,0,81.0,13.0,3.9,10.4,15.0,10.23,0.0
2018,6,15,5,15,203.0,25.5,3.9,10.85,45.0,19.47,6.77
2018,6,15,5,30,325.0,38.0,3.9,11.3,75.0,31.25,21.32
2018,6,15,5,45,414.0,46.0,3.9,11.7,116.5,37.61,27.75
2018,6,15,6,0,503.0,54.0,3.9,12.1,158.0,44.06,33.9
2018,6,15,6,15,561.5,60.0,3.9,12.55,205.0,48.74,38.25
2018,6,15,6,30,620.0,66.0,3.9,13.0,252.0,53.46,42.46
2018,6,15,6,45,660.5,71.0,3.9,13.45,301.5,64.63,44.39
2018,6,15,7,0,701.0,76.0,3.9,13.9,351.0,113.78,65.65
2018,6,15,7,15,723.5,81.5,3.9,14.3,399.0,168.69,104.36
2018,6,15,7,30,746.0,87.0,3.9,14.7,447.0,221.13,147.11
2018,6,15,7,45,775.0,88.5,3.95,15.05,497.5,273.42,192.28
2018,6,15,8,0,804.0,90.0,4.0,15.4,548.0,327.55,239.79
2018,6,15,8,15,812.0,96.5,3.95,15.75,592.0,379.85,285.97
2018,6,15,8,30,820.0,103.0,3.9,16.1,636.0,431.3,330.37
2018,6,15,8,45,833.5,105.5,3.85,16.45,679.0,480.76,371.95
2018,6,15,9,0,847.0,108.0,3.8,16.8,722.0,527.76,410.46
2018,6,15,9,15,868.0,105.5,3.8,17.1,764.0,574.33,447.77
2018,6,15,9,30,889.0,103.0,3.8,17.4,806.0,620.02,483.44
2018,6,15,9,45,898.5,103.5,3.8,17.65,839.5,659.88,513.97
2018,6,15,10,0,908.0,104.0,3.8,17.9,873.0,697.5,542.15
2018,6,15,10,15,914.5,104.5,3.75,18.05,900.5,730.6,566.46
2018,6,15,10,30,921.0,105.0,3.7,18.2,928.0,760.89,588.27
2018,6,15,10,45,925.5,106.0,3.7,18.35,949.5,787.14,606.99
2018,6,15,11,0,930.0,107.0,3.7,18.5,971.0,810.19,622.33
2018,6,15,11,15,932.5,108.0,3.7,18.55,985.0,828.36,634.45
2018,6,15,11,30,935.0,109.0,3.7,18.6,999.0,843.1,644.22
2018,6,15,11,45,936.0,109.5,3.65,18.65,1006.0,852.72,650.24
2018,6,15,12,0,937.0,110.0,3.6,18.7,1013.0,858.82,653.9
2018,6,15,12,15,936.0,111.0,3.65,18.6,1012.5,860.2,655.29
2018,6,15,12,30,935.0,112.0,3.7,18.5,1012.0,858.07,654.37
2018,6,15,12,45,933.5,111.5,3.75,18.45,1004.5,850.79,649.83
2018,6,15,13,0,932.0,111.0,3.8,18.4,997.0,840.01,642.94
2018,6,15,13,15,929.0,111.0,3.9,18.25,982.5,824.99,633.6
2018,6,15,13,30,926.0,111.0,4.0,18.1,968.0,806.56,621.87
2018,6,15,13,45,922.0,110.0,4.1,18.0,946.5,783.23,606.13
2018,6,15,14,0,918.0,109.0,4.2,17.9,925.0,756.7,587.23
2018,6,15,14,15,911.5,108.5,4.2,17.7,897.0,725.81,564.63
2018,6,15,14,30,905.0,108.0,4.2,17.5,869.0,692.14,539.54
2018,6,15,14,45,895.5,107.5,4.25,17.3,835.0,654.02,510.73
2018,6,15,15,0,886.0,107.0,4.3,17.1,801.0,613.7,479.63
2018,6,15,15,15,875.5,104.5,4.3,17.1,761.5,569.22,444.03
2018,6,15,15,30,865.0,102.0,4.3,17.1,722.0,523.07,406.24
2018,6,15,15,45,849.0,100.5,4.3,16.7,678.0,473.86,365.66
2018,6,15,16,0,833.0,99.0,4.3,16.3,634.0,423.58,323.07
2018,6,15,16,15,811.5,98.0,4.3,16.0,586.5,371.11,277.67
2018,6,15,16,30,790.0,97.0,4.3,15.7,539.0,319.12,231.91
2018,6,15,16,45,764.0,94.5,4.25,15.45,490.0,265.6,184.93
2018,6,15,17,0,738.0,92.0,4.2,15.2,441.0,209.92,137.36
2018,6,15,17,15,704.0,88.5,4.15,14.8,391.0,157.59,96.3
2018,6,15,17,30,670.0,85.0,4.1,14.4,341.0,108.33,64.78
2018,6,15,17,45,621.0,79.5,4.1,13.95,290.5,62.91,50.64
2018,6,15,18,0,572.0,74.0,4.1,13.5,240.0,58.97,47.28
2018,6,15,18,15,506.5,67.0,4.0,13.05,193.0,53.72,42.57
2018,6,15,18,30,441.0,60.0,3.9,12.6,146.0,48.52,37.7
2018,6,15,18,45,345.5,50.0,3.8,12.15,106.0,38.03,27.92
2018,6,15,19,0,250.0,40.0,3.7,11.7,66.0,30.22,19.98
2018,6,15,19,15,145.5,25.5,3.55,11.45,39.0,19.26,2.24
2018,6,15,19,30,41.0,11.0,3.4,11.2,12.0,8.65,0.0
2018,6,15,19,45,20.5,5.5,3.3,10.9,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,16,4,45,33.5,6.0,0.65,10.15,7.0,0.0,0.0
2018,6,16,5,0,67.0,12.0,0.6,10.5,14.0,9.44,0.0
2018,6,16,5,15,192.5,25.0,0.5,10.95,44.0,19.07,6.5
2018,6,16,5,30,318.0,38.0,0.4,11.4,74.0,31.22,21.38
2018,6,16,5,45,368.5,46.5,0.25,11.9,107.5,37.71,27.94
2018,6,16,6,0,419.0,55.0,0.1,12.4,141.0,44.12,34.05
2018,6,16,6,15,443.5,63.5,0.25,12.95,176.5,50.15,39.54
2018,6,16,6,30,468.0,72.0,0.4,13.5,212.0,55.98,44.67
2018,6,16,6,45,376.0,96.5,0.55,14.05,222.0,73.5,54.42
2018,6,16,7,0,284.0,121.0,0.7,14.6,232.0,109.6,76.92
2018,6,16,7,15,261.0,141.0,0.8,15.05,254.0,139.91,100.09
2018,6,16,7,30,238.0,161.0,0.9,15.5,276.0,167.69,123.5
2018,6,16,7,45,250.5,180.0,1.0,16.0,312.5,201.14,150.7
2018,6,16,8,0,263.0,199.0,1.1,16.5,349.0,235.82,178.97
2018,6,16,8,15,262.5,213.5,1.15,16.9,373.5,263.54,201.88
2018,6,16,8,30,262.0,228.0,1.2,17.3,398.0,290.76,223.97
2018,6,16,8,45,260.5,239.0,1.25,17.7,418.0,314.24,242.75
2018,6,16,9,0,259.0,250.0,1.3,18.1,438.0,336.92,260.5
2018,6,16,9,15,256.0,251.0,1.4,18.4,445.0,349.94,270.88
2018,6,16,9,30,253.0,252.0,1.5,18.7,452.0,361.75,280.16
2018,6,16,9,45,232.0,242.5,1.6,18.95,432.0,352.46,273.34
2018,6,16,10,0,211.0,233.0,1.7,19.2,412.0,340.52,264.41
2018,6,16,10,15,118.5,284.0,1.85,19.25,385.0,320.06,247.41
2018,6,16,10,30,26.0,335.0,2.0,19.3,358.0,290.48,222.92
2018,6,16,10,45,24.5,335.5,2.15,19.4,357.5,291.45,223.63
2018,6,16,11,0,23.0,336.0,2.3,19.5,357.0,282.45,216.66
2018,6,16,11,15,48.5,364.0,2.45,19.5,409.5,336.54,258.27
2018,6,16,11,30,74.0,392.0,2.6,19.5,462.0,381.59,292.49
2018,6,16,11,45,192.0,383.0,2.75,19.55,567.5,481.92,369.64
2018,6,16,12,0,310.0,374.0,2.9,19.6,673.0,581.3,444.15
2018,6,16,12,15,315.0,379.5,3.05,19.5,683.0,590.66,450.95
2018,6,16,12,30,320.0,385.0,3.2,19.4,693.0,598.4,457.11
2018,6,16,12,45,364.0,377.5,3.35,19.3,725.5,624.66,477.52
2018,6,16,13,0,408.0,370.0,3.5,19.2,758.0,658.66,503.11
2018,6,16,13,15,486.0,338.0,3.65,19.1,793.0,686.17,524.94
2018,6,16,13,30,564.0,306.0,3.8,19.0,828.0,708.75,543.1
2018,6,16,13,45,672.0,247.5,3.9,18.85,855.0,727.92,559.33
2018,6,16,14,0,780.0,189.0,4.0,18.7,882.0,732.79,565.12
2018,6,16,14,15,864.0,144.0,4.05,18.5,889.5,721.94,558.79
2018,6,16,14,30,948.0,99.0,4.1,18.3,897.0,712.69,552.86
2018,6,16,14,45,862.5,127.0,4.2,18.1,830.5,649.68,505.31
2018,6,16,15,0,777.0,155.0,4.3,17.9,764.0,594.57,463.03
2018,6,16,15,15,847.0,123.5,4.3,17.9,757.0,572.58,445.01
2018,6,16,15,30,917.0,92.0,4.3,17.9,750.0,540.74,418.14
2018,6,16,15,45,904.0,90.5,4.4,17.3,705.5,490.59,377.31
2018,6,16,16,0,891.0,89.0,4.5,16.7,661.0,439.37,334.28
2018,6,16,16,15,872.0,87.5,4.5,16.3,612.5,385.24,287.38
2018,6,16,16,30,853.0,86.0,4.5,15.9,564.0,329.06,237.98
2018,6,16,16,45,828.5,83.5,4.5,15.45,513.0,272.63,188.37
2018,6,16,17,0,804.0,81.0,4.5,15.0,462.0,217.54,140.98
2018,6,16,17,15,769.5,78.0,4.4,14.55,409.5,162.39,97.54
2018,6,16,17,30,735.0,75.0,4.3,14.1,357.0,110.34,64.3
2018,6,16,17,45,686.0,71.5,4.25,13.6,305.0,58.03,46.36
2018,6,16,18,0,637.0,68.0,4.2,13.1,253.0,55.25,44.03
2018,6,16,18,15,564.0,62.5,4.1,12.6,203.5,50.8,40.04
2018,6,16,18,30,491.0,57.0,4.0,12.1,154.0,46.49,35.98
2018,6,16,18,45,380.5,49.0,3.95,11.6,111.5,40.03,29.77
2018,6,16,19,0,270.0,41.0,3.9,11.1,69.0,31.03,20.77
2018,6,16,19,15,159.0,26.5,3.8,10.75,41.0,20.02,3.23
2018,6,16,19,30,48.0,12.0,3.7,10.4,13.0,9.44,0.0
2018,6,16,19,45,24.0,6.0,3.65,10.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,17,4,45,25.5,6.5,1.45,10.2,7.0,0.0,0.0
2018,6,17,5,0,51.0,13.0,1.5,10.3,14.0,10.23,0.0
2018,6,17,5,15,151.5,27.0,1.55,10.55,42.0,20.4,7.22
2018,6,17,5,30,252.0,41.0,1.6,10.8,70.0,30.99,21.16
2018,6,17,5,45,329.0,52.0,1.6,11.05,108.5,39.36,29.42
2018,6,17,6,0,406.0,63.0,1.6,11.3,147.0,47.75,37.34
2018,6,17,6,15,450.0,72.5,1.65,11.6,188.5,57.22,46.03
2018,6,17,6,30,494.0,82.0,1.7,11.9,230.0,63.85,51.98
2018,6,17,6,45,505.0,93.5,1.7,12.25,268.5,76.09,62.74
2018,6,17,7,0,516.0,105.0,1.7,12.6,307.0,118.77,77.14
2018,6,17,7,15,449.5,123.5,1.65,12.95,317.0,153.82,104.35
2018,6,17,7,30,383.0,142.0,1.6,13.3,327.0,183.52,131.66
2018,6,17,7,45,328.5,174.5,1.6,13.7,345.0,216.47,161.97
2018,6,17,8,0,274.0,207.0,1.6,14.1,363.0,244.69,187.77
2018,6,17,8,15,242.5,239.5,1.55,14.5,386.0,275.37,213.82
2018,6,17,8,30,211.0,272.0,1.5,14.9,409.0,299.09,233.38
2018,6,17,8,45,304.0,259.5,1.45,15.35,471.5,349.62,272.09
2018,6,17,9,0,397.0,247.0,1.4,15.8,534.0,410.24,318.24
2018,6,17,9,15,462.5,233.5,1.4,16.15,585.5,456.08,353.15
2018,6,17,9,30,528.0,220.0,1.4,16.5,637.0,508.7,392.69
2018,6,17,9,45,528.0,235.0,1.35,16.9,667.0,543.12,417.26
2018,6,17,10,0,528.0,250.0,1.3,17.3,697.0,573.26,438.26
2018,6,17,10,15,594.5,241.5,1.3,17.65,760.0,633.66,481.39
2018,6,17,10,30,661.0,233.0,1.3,18.0,823.0,693.0,522.65
2018,6,17,10,45,784.0,177.0,1.3,18.35,893.0,749.34,562.58
2018,6,17,11,0,907.0,121.0,1.3,18.7,963.0,803.05,599.86
2018,6,17,11,15,909.5,122.0,1.35,18.9,977.0,820.88,610.94
2018,6,17,11,30,912.0,123.0,1.4,19.1,991.0,835.35,620.22
2018,6,17,11,45,912.5,124.0,1.4,19.3,998.0,844.82,625.67
2018,6,17,12,0,913.0,125.0,1.4,19.5,1005.0,850.86,628.96
2018,6,17,12,15,912.0,125.0,1.45,19.55,1004.0,851.47,629.74
2018,6,17,12,30,911.0,125.0,1.5,19.6,1003.0,848.68,628.41
2018,6,17,12,45,832.0,162.5,1.55,19.65,959.5,823.1,611.85
2018,6,17,13,0,753.0,200.0,1.6,19.7,916.0,783.05,584.03
2018,6,17,13,15,677.5,234.5,1.6,19.6,871.0,750.31,560.7
2018,6,17,13,30,602.0,269.0,1.6,19.5,826.0,707.87,530.6
2018,6,17,13,45,743.5,197.0,1.65,19.35,869.0,738.5,555.23
2018,6,17,14,0,885.0,125.0,1.7,19.2,912.0,746.41,563.41
2018,6,17,14,15,877.5,123.5,1.7,19.0,883.5,715.06,541.28
2018,6,17,14,30,870.0,122.0,1.7,18.8,855.0,681.09,517.21
2018,6,17,14,45,860.0,120.5,1.7,18.6,820.5,643.13,489.71
2018,6,17,15,0,850.0,119.0,1.7,18.4,786.0,603.1,460.01
2018,6,17,15,15,838.0,117.0,1.7,18.4,747.0,562.45,428.66
2018,6,17,15,30,826.0,115.0,1.7,18.4,708.0,516.75,392.77
2018,6,17,15,45,812.5,111.5,1.65,17.8,665.0,467.94,354.18
2018,6,17,16,0,799.0,108.0,1.6,17.2,622.0,418.36,313.78
2018,6,17,16,15,782.5,104.0,1.55,16.85,576.0,366.81,270.47
2018,6,17,16,30,766.0,100.0,1.5,16.5,530.0,315.34,226.33
2018,6,17,16,45,743.5,96.0,1.45,16.1,482.0,262.77,181.25
2018,6,17,17,0,721.0,92.0,1.4,15.7,434.0,207.69,135.01
2018,6,17,17,15,689.0,87.5,1.35,15.25,384.5,155.85,94.75
2018,6,17,17,30,657.0,83.0,1.3,14.8,335.0,106.88,63.36
2018,6,17,17,45,614.5,76.5,1.3,14.35,286.0,60.61,48.48
2018,6,17,18,0,572.0,70.0,1.3,13.9,237.0,55.93,44.51
2018,6,17,18,15,511.0,63.0,1.25,13.5,191.0,50.62,39.77
2018,6,17,18,30,450.0,56.0,1.2,13.1,145.0,45.32,34.84
2018,6,17,18,45,361.5,46.5,1.15,12.7,105.5,37.81,27.74
2018,6,17,19,0,273.0,37.0,1.1,12.3,66.0,28.21,18.36
2018,6,17,19,15,166.0,24.0,1.05,12.05,39.0,18.23,2.91
2018,6,17,19,30,59.0,11.0,1.0,11.8,12.0,8.65,0.0
2018,6,17,19,45,29.5,5.5,0.95,11.6,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,0.65,10.15,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,0.7,10.4,3.0,2.36,0.0
2018,6,18,5,15,0.0,8.5,0.7,10.85,8.5,6.44,0.0
2018,6,18,5,30,0.0,14.0,0.7,11.3,14.0,10.63,3.56
2018,6,18,5,45,0.0,22.5,0.7,11.8,22.5,17.12,9.63
2018,6,18,6,0,0.0,31.0,0.7,12.3,31.0,23.63,15.66
2018,6,18,6,15,0.0,38.0,0.75,12.75,38.0,29.0,20.58
2018,6,18,6,30,0.0,45.0,0.8,13.2,45.0,34.39,25.41
2018,6,18,6,45,0.0,51.0,0.8,13.65,51.0,39.01,29.46
2018,6,18,7,0,0.0,57.0,0.8,14.1,57.0,43.65,31.8
2018,6,18,7,15,0.0,82.5,0.8,14.55,82.5,63.28,48.21
2018,6,18,7,30,0.0,108.0,0.8,15.0,108.0,82.29,63.8
2018,6,18,7,45,1.5,131.5,0.8,15.4,132.5,100.37,78.32
2018,6,18,8,0,3.0,155.0,0.8,15.8,157.0,118.82,92.93
2018,6,18,8,15,87.5,174.5,0.8,16.3,231.5,168.86,131.09
2018,6,18,8,30,172.0,194.0,0.8,16.8,306.0,227.29,176.03
2018,6,18,8,45,218.0,214.5,0.85,17.3,366.0,275.12,212.93
2018,6,18,9,0,264.0,235.0,0.9,17.8,426.0,326.96,252.52
2018,6,18,9,15,350.0,229.0,0.95,18.15,496.5,390.71,300.79
2018,6,18,9,30,436.0,223.0,1.0,18.5,567.0,453.37,347.62
2018,6,18,9,45,379.5,255.0,1.05,18.9,563.5,463.43,354.19
2018,6,18,10,0,323.0,287.0,1.1,19.3,560.0,458.59,349.96
2018,6,18,10,15,298.5,308.0,1.2,19.45,567.0,471.31,359.2
2018,6,18,10,30,274.0,329.0,1.3,19.6,574.0,481.57,366.3
2018,6,18,10,45,261.0,311.5,1.35,19.75,549.0,465.77,354.89
2018,6,18,11,0,248.0,294.0,1.4,19.9,524.0,447.92,342.07
2018,6,18,11,15,262.5,287.0,1.45,19.95,534.0,458.61,350.48
2018,6,18,11,30,277.0,280.0,1.5,20.0,544.0,481.11,367.05
2018,6,18,11,45,418.5,269.0,1.6,20.05,671.0,588.5,446.66
2018,6,18,12,0,560.0,258.0,1.7,20.1,798.0,697.44,524.53
2018,6,18,12,15,638.5,215.0,1.75,20.05,830.5,725.83,545.35
2018,6,18,12,30,717.0,172.0,1.8,20.0,863.0,743.38,559.56
2018,6,18,12,45,519.5,248.0,1.85,19.95,746.5,652.65,493.0
2018,6,18,13,0,322.0,324.0,1.9,19.9,630.0,553.06,419.4
2018,6,18,13,15,286.0,332.5,1.95,19.85,601.5,514.97,392.42
2018,6,18,13,30,250.0,341.0,2.0,19.8,573.0,488.38,372.89
2018,6,18,13,45,394.0,286.5,2.0,19.7,642.0,553.18,422.91
2018,6,18,14,0,538.0,232.0,2.0,19.6,711.0,601.36,459.46
2018,6,18,14,15,680.5,180.5,2.05,19.5,767.0,638.71,487.74
2018,6,18,14,30,823.0,129.0,2.1,19.4,823.0,656.24,501.4
2018,6,18,14,45,745.5,143.5,2.1,19.25,753.0,596.93,457.19
2018,6,18,15,0,668.0,158.0,2.1,19.1,683.0,535.34,411.23
2018,6,18,15,15,757.5,130.5,2.1,19.1,697.5,530.92,406.79
2018,6,18,15,30,847.0,103.0,2.1,19.1,712.0,516.01,393.02
2018,6,18,15,45,834.5,100.5,2.2,18.75,669.5,468.48,355.0
2018,6,18,16,0,822.0,98.0,2.3,18.4,627.0,419.57,314.78
2018,6,18,16,15,806.0,94.5,2.3,18.15,581.0,367.56,270.73
2018,6,18,16,30,790.0,91.0,2.3,17.9,535.0,315.54,225.77
2018,6,18,16,45,768.0,87.0,2.35,17.6,486.5,261.88,179.5
2018,6,18,17,0,746.0,83.0,2.4,17.3,438.0,209.4,135.06
2018,6,18,17,15,716.5,78.5,2.4,16.95,388.5,156.99,94.12
2018,6,18,17,30,687.0,74.0,2.4,16.6,339.0,102.92,58.57
2018,6,18,17,45,646.5,69.0,2.4,16.25,290.0,55.66,43.76
2018,6,18,18,0,606.0,64.0,2.4,15.9,241.0,51.88,40.56
2018,6,18,18,15,547.5,57.5,2.35,15.45,194.5,46.76,36.02
2018,6,18,18,30,489.0,51.0,2.3,15.0,148.0,41.66,31.32
2018,6,18,18,45,401.0,43.0,2.3,14.55,108.0,35.18,25.2
2018,6,18,19,0,313.0,35.0,2.3,14.1,68.0,28.78,18.7
2018,6,18,19,15,194.5,23.0,2.3,13.8,40.5,18.9,3.59
2018,6,18,19,30,76.0,11.0,2.3,13.5,13.0,8.65,0.0
2018,6,18,19,45,38.0,5.5,2.3,13.2,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,4,45,6.0,4.0,2.0,11.55,4.0,0.0,0.0
2018,6,19,5,0,12.0,8.0,2.0,11.8,8.0,6.29,0.0
2018,6,19,5,15,41.5,20.0,1.95,12.3,24.0,15.41,3.78
2018,6,19,5,30,71.0,32.0,1.9,12.8,40.0,24.04,14.98
2018,6,19,5,45,117.5,47.0,1.85,13.25,68.0,34.93,25.22
2018,6,19,6,0,164.0,62.0,1.8,13.7,96.0,45.69,35.14
2018,6,19,6,15,189.5,76.5,1.8,13.9,125.5,55.78,44.32
2018,6,19,6,30,215.0,91.0,1.8,14.1,155.0,65.65,53.12
2018,6,19,6,45,136.5,112.0,1.8,14.3,155.5,81.42,66.95
2018,6,19,7,0,58.0,133.0,1.8,14.5,156.0,100.8,77.88
2018,6,19,7,15,183.0,148.0,1.8,14.75,233.5,132.97,98.21
2018,6,19,7,30,308.0,163.0,1.8,15.0,311.0,181.76,132.62
2018,6,19,7,45,368.0,169.0,1.85,15.25,364.5,223.8,165.58
2018,6,19,8,0,428.0,175.0,1.9,15.5,418.0,270.44,203.1
2018,6,19,8,15,422.0,194.0,1.9,16.0,450.5,308.87,235.59
2018,6,19,8,30,416.0,213.0,1.9,16.5,483.0,346.0,266.24
2018,6,19,8,45,478.5,214.0,1.9,16.95,544.5,399.05,307.74
2018,6,19,9,0,541.0,215.0,1.9,17.4,606.0,456.52,351.95
2018,6,19,9,15,697.0,164.5,1.9,18.1,696.5,530.63,407.76
2018,6,19,9,30,853.0,114.0,1.9,18.8,787.0,605.09,463.08
2018,6,19,9,45,788.5,138.0,1.9,19.45,781.0,622.34,474.8
2018,6,19,10,0,724.0,162.0,1.9,20.1,775.0,628.48,478.34
2018,6,19,10,15,737.5,164.5,1.95,20.5,806.0,663.52,503.44
2018,6,19,10,30,751.0,167.0,2.0,20.9,837.0,696.7,526.53
2018,6,19,10,45,847.5,131.5,2.05,21.25,904.5,748.03,563.48
2018,6,19,11,0,944.0,96.0,2.1,21.6,972.0,809.38,605.2
2018,6,19,11,15,946.5,96.5,2.25,21.65,986.5,827.59,617.65
2018,6,19,11,30,949.0,97.0,2.4,21.7,1001.0,842.32,628.17
2018,6,19,11,45,950.5,97.0,2.5,21.7,1008.0,852.28,635.3
2018,6,19,12,0,952.0,97.0,2.6,21.7,1015.0,858.67,640.14
2018,6,19,12,15,949.5,99.0,2.7,21.6,1014.5,859.95,641.88
2018,6,19,12,30,947.0,101.0,2.8,21.5,1014.0,857.65,641.3
2018,6,19,12,45,942.5,103.0,2.9,21.45,1005.5,850.19,637.18
2018,6,19,13,0,938.0,105.0,3.0,21.4,997.0,839.25,630.74
2018,6,19,13,15,936.0,104.0,3.1,21.25,982.5,824.29,621.82
2018,6,19,13,30,934.0,103.0,3.2,21.1,968.0,805.86,610.5
2018,6,19,13,45,930.5,102.0,3.25,20.95,947.0,782.93,595.63
2018,6,19,14,0,927.0,101.0,3.3,20.8,926.0,756.74,577.41
2018,6,19,14,15,922.0,99.5,3.35,20.6,898.5,725.98,555.67
2018,6,19,14,30,917.0,98.0,3.4,20.4,871.0,692.32,531.35
2018,6,19,14,45,910.5,96.0,3.4,20.25,837.5,654.57,503.19
2018,6,19,15,0,904.0,94.0,3.4,20.1,804.0,614.37,472.54
2018,6,19,15,15,894.0,92.0,3.4,20.1,765.0,570.04,437.73
2018,6,19,15,30,884.0,90.0,3.4,20.1,726.0,523.96,400.69
2018,6,19,15,45,871.5,88.0,3.45,19.6,683.0,475.26,361.39
2018,6,19,16,0,859.0,86.0,3.5,19.1,640.0,425.52,320.0
2018,6,19,16,15,843.5,83.5,3.45,18.75,593.5,373.54,275.44
2018,6,19,16,30,828.0,81.0,3.4,18.4,547.0,321.34,229.82
2018,6,19,16,45,807.0,77.5,3.4,18.05,498.0,264.11,180.18
2018,6,19,17,0,786.0,74.0,3.4,17.7,449.0,210.18,134.13
2018,6,19,17,15,758.0,70.5,3.35,17.25,399.0,156.6,91.99
2018,6,19,17,30,730.0,67.0,3.3,16.8,349.0,105.35,59.02
2018,6,19,17,45,691.0,63.0,3.25,16.35,299.5,56.25,44.27
2018,6,19,18,0,652.0,59.0,3.2,15.9,250.0,52.8,41.37
2018,6,19,18,15,594.0,53.5,3.1,15.4,202.5,44.2,33.75
2018,6,19,18,30,536.0,48.0,3.0,14.9,155.0,39.69,29.59
2018,6,19,18,45,448.0,40.5,2.95,14.35,113.5,33.44,23.71
2018,6,19,19,0,360.0,33.0,2.9,13.8,72.0,27.3,17.5
2018,6,19,19,15,229.0,22.5,2.85,13.45,43.0,18.55,3.8
2018,6,19,19,30,98.0,12.0,2.8,13.1,14.0,9.44,0.0
2018,6,19,19,45,49.0,6.0,2.8,12.75,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,45,15.0,5.0,2.45,9.65,5.5,0.0,0.0
2018,6,20,5,0,30.0,10.0,2.5,9.8,11.0,7.87,0.0
2018,6,20,5,15,180.5,23.5,2.5,10.2,42.5,17.94,5.23
2018,6,20,5,30,331.0,37.0,2.5,10.6,74.0,30.47,20.66
2018,6,20,5,45,446.0,42.5,2.55,11.0,118.5,35.0,25.52
2018,6,20,6,0,561.0,48.0,2.6,11.4,163.0,39.88,30.25
2018,6,20,6,15,612.5,54.0,2.65,11.9,210.5,44.76,34.78
2018,6,20,6,30,664.0,60.0,2.7,12.4,258.0,53.73,42.82
2018,6,20,6,45,710.5,64.0,2.7,12.9,310.5,61.3,49.43
2018,6,20,7,0,757.0,68.0,2.7,13.4,363.0,112.38,63.62
2018,6,20,7,15,786.5,71.0,2.7,13.8,414.5,165.08,98.81
2018,6,20,7,30,816.0,74.0,2.7,14.2,466.0,220.22,143.1
2018,6,20,7,45,838.0,76.0,2.7,14.65,516.0,277.73,192.7
2018,6,20,8,0,860.0,78.0,2.7,15.1,566.0,332.73,241.06
2018,6,20,8,15,876.5,80.0,2.7,15.45,613.5,386.42,288.23
2018,6,20,8,30,893.0,82.0,2.7,15.8,661.0,439.91,334.2
2018,6,20,8,45,906.0,84.0,2.7,16.2,705.5,491.33,377.27
2018,6,20,9,0,919.0,86.0,2.7,16.6,750.0,541.68,418.17
2018,6,20,9,15,911.0,95.5,2.7,16.85,783.5,585.69,453.27
2018,6,20,9,30,903.0,105.0,2.7,17.1,817.0,626.31,484.73
2018,6,20,9,45,921.0,102.0,2.75,17.35,855.0,669.19,517.36
2018,6,20,10,0,939.0,99.0,2.8,17.6,893.0,710.34,547.98
2018,6,20,10,15,946.0,99.5,2.85,17.75,921.5,744.93,573.4
2018,6,20,10,30,953.0,100.0,2.9,17.9,950.0,776.65,596.36
2018,6,20,10,45,959.0,99.0,3.0,18.05,972.0,803.31,615.56
2018,6,20,11,0,965.0,98.0,3.1,18.2,994.0,826.73,631.46
2018,6,20,11,15,967.0,98.0,3.15,18.25,1007.5,844.53,643.44
2018,6,20,11,30,969.0,98.0,3.2,18.3,1021.0,858.76,653.01
2018,6,20,11,45,971.0,97.5,3.3,18.35,1028.0,868.94,660.19
2018,6,20,12,0,973.0,97.0,3.4,18.4,1035.0,875.47,664.96
2018,6,20,12,15,971.5,98.5,3.45,18.35,1035.0,877.22,666.49
2018,6,20,12,30,970.0,100.0,3.5,18.3,1035.0,875.31,665.62
2018,6,20,12,45,967.5,100.5,3.55,18.25,1027.0,868.11,661.19
2018,6,20,13,0,965.0,101.0,3.6,18.2,1019.0,857.3,654.35
2018,6,20,13,15,963.0,99.5,3.65,18.1,1004.0,841.58,644.28
2018,6,20,13,30,961.0,98.0,3.7,18.0,989.0,822.29,631.73
2018,6,20,13,45,957.0,96.5,3.75,17.9,966.5,798.01,615.65
2018,6,20,14,0,953.0,95.0,3.8,17.8,944.0,770.43,596.14
2018,6,20,14,15,942.0,97.0,3.8,17.7,914.0,737.87,572.22
2018,6,20,14,30,931.0,99.0,3.8,17.6,884.0,702.7,545.95
2018,6,20,14,45,929.5,94.0,3.8,17.5,851.5,665.03,517.44
2018,6,20,15,0,928.0,89.0,3.8,17.4,819.0,624.47,486.04
2018,6,20,15,15,918.5,87.5,3.8,17.4,779.5,579.91,450.56
2018,6,20,15,30,909.0,86.0,3.8,17.4,740.0,533.49,412.7
2018,6,20,15,45,897.0,84.0,3.75,17.1,696.5,483.92,371.71
2018,6,20,16,0,885.0,82.0,3.7,16.8,653.0,433.21,328.64
2018,6,20,16,15,869.5,79.5,3.7,16.5,606.0,379.97,282.55
2018,6,20,16,30,854.0,77.0,3.7,16.2,559.0,326.47,235.32
2018,6,20,16,45,833.0,74.5,3.65,15.95,509.5,271.62,186.87
2018,6,20,17,0,812.0,72.0,3.6,15.7,460.0,214.1,137.32
2018,6,20,17,15,783.5,69.0,3.55,15.35,409.0,159.4,93.85
2018,6,20,17,30,755.0,66.0,3.5,15.0,358.0,107.04,59.83
2018,6,20,17,45,715.5,62.0,3.5,14.6,307.5,56.36,44.68
2018,6,20,18,0,676.0,58.0,3.5,14.2,257.0,52.3,41.21
2018,6,20,18,15,619.0,52.5,3.4,13.8,208.5,43.71,33.54
2018,6,20,18,30,562.0,47.0,3.3,13.4,160.0,39.13,29.29
2018,6,20,18,45,473.5,40.0,3.25,13.0,117.5,33.2,23.65
2018,6,20,19,0,385.0,33.0,3.2,12.6,75.0,27.41,17.71
2018,6,20,19,15,247.5,23.0,3.2,12.25,45.0,19.02,4.42
2018,6,20,19,30,110.0,13.0,3.2,11.9,15.0,10.23,0.0
2018,6,20,19,45,55.0,6.5,3.15,11.55,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,3.35,9.45,7.5,0.0,0.0
2018,6,21,5,0,98.0,13.0,3.3,9.6,15.0,10.23,0.0
2018,6,21,5,15,233.5,24.5,3.3,10.0,46.0,20.23,6.38
2018,6,21,5,30,369.0,36.0,3.3,10.4,77.0,29.81,20.08
2018,6,21,5,45,462.0,43.0,3.3,10.8,120.0,35.52,25.98
2018,6,21,6,0,555.0,50.0,3.3,11.2,163.0,41.4,31.62
2018,6,21,6,15,614.5,55.5,3.25,11.85,212.0,45.91,35.81
2018,6,21,6,30,674.0,61.0,3.2,12.5,261.0,54.67,43.64
2018,6,21,6,45,716.0,64.5,3.2,13.15,312.0,61.13,49.24
2018,6,21,7,0,758.0,68.0,3.2,13.8,363.0,111.77,63.19
2018,6,21,7,15,787.0,71.0,3.2,14.5,414.5,164.45,98.1
2018,6,21,7,30,816.0,74.0,3.2,15.2,466.0,219.51,142.08
2018,6,21,7,45,838.0,77.0,3.2,15.95,516.5,274.93,189.71
2018,6,21,8,0,860.0,80.0,3.2,16.7,567.0,333.67,240.69
2018,6,21,8,15,876.5,81.5,3.1,17.4,614.5,386.99,286.96
2018,6,21,8,30,893.0,83.0,3.0,18.1,662.0,440.09,331.87
2018,6,21,8,45,906.0,84.5,2.95,18.85,706.0,491.12,373.83
2018,6,21,9,0,919.0,86.0,2.9,19.6,750.0,541.07,413.49
2018,6,21,9,15,931.0,87.0,2.85,20.15,790.5,588.7,450.38
2018,6,21,9,30,943.0,88.0,2.8,20.7,831.0,634.65,484.8
2018,6,21,9,45,953.5,87.0,2.75,21.25,866.0,675.98,514.85
2018,6,21,10,0,964.0,86.0,2.7,21.8,901.0,715.01,542.37
2018,6,21,10,15,969.0,87.0,2.7,22.05,929.0,749.49,566.79
2018,6,21,10,30,974.0,88.0,2.7,22.3,957.0,780.91,588.58
2018,6,21,10,45,978.0,88.5,2.75,22.6,978.5,807.96,606.65
2018,6,21,11,0,982.0,89.0,2.8,22.9,1000.0,831.61,621.71
2018,6,21,11,15,984.0,90.0,2.9,22.9,1015.0,850.64,634.68
2018,6,21,11,30,986.0,91.0,3.0,22.9,1030.0,866.03,645.27
2018,6,21,11,45,987.0,91.5,3.1,22.95,1037.0,876.5,652.51
2018,6,21,12,0,988.0,92.0,3.2,23.0,1044.0,883.24,657.34
2018,6,21,12,15,985.5,94.0,3.3,22.95,1043.5,884.71,658.98
2018,6,21,12,30,983.0,96.0,3.4,22.9,1043.0,882.45,658.21
2018,6,21,12,45,976.5,98.0,3.5,22.85,1033.0,873.3,652.85
2018,6,21,13,0,970.0,100.0,3.6,22.8,1023.0,860.56,645.12
2018,6,21,13,15,967.5,99.0,3.65,22.8,1008.0,844.86,635.02
2018,6,21,13,30,965.0,98.0,3.7,22.8,993.0,825.59,622.5
2018,6,21,13,45,956.0,100.0,3.75,22.75,969.5,800.59,606.11
2018,6,21,14,0,947.0,102.0,3.8,22.7,946.0,772.51,586.35
2018,6,21,14,15,931.5,106.0,3.85,22.65,914.5,738.74,562.07
2018,6,21,14,30,916.0,110.0,3.9,22.6,883.0,702.62,535.65
2018,6,21,14,45,915.5,104.5,3.95,22.6,851.0,665.78,508.25
2018,6,21,15,0,915.0,99.0,4.0,22.6,819.0,626.0,477.99
2018,6,21,15,15,913.0,93.5,4.0,22.6,781.5,582.64,444.12
2018,6,21,15,30,911.0,88.0,4.0,22.6,744.0,536.8,407.43
2018,6,21,15,45,898.5,86.5,4.15,22.2,700.5,487.34,367.75
2018,6,21,16,0,886.0,85.0,4.3,21.8,657.0,436.78,325.9
2018,6,21,16,15,869.0,82.5,4.3,21.5,609.0,382.95,280.13
2018,6,21,16,30,852.0,80.0,4.3,21.2,561.0,329.0,233.38
2018,6,21,16,45,831.5,76.0,4.3,20.9,510.5,270.19,182.64
2018,6,21,17,0,811.0,72.0,4.3,20.6,460.0,214.61,135.41
2018,6,21,17,15,783.5,69.5,4.2,20.1,410.0,160.48,93.04
2018,6,21,17,30,756.0,67.0,4.1,19.6,360.0,108.58,59.79
2018,6,21,17,45,716.5,63.0,4.0,19.05,309.0,57.8,45.13
2018,6,21,18,0,677.0,59.0,3.9,18.5,258.0,53.11,41.19
2018,6,21,18,15,618.5,53.5,3.8,17.8,209.5,44.46,33.63
2018,6,21,18,30,560.0,48.0,3.7,17.1,161.0,39.89,29.49
2018,6,21,18,45,467.0,41.0,3.6,16.4,118.0,33.96,23.95
2018,6,21,19,0,374.0,34.0,3.5,15.7,75.0,28.19,18.13
2018,6,21,19,15,235.0,23.0,3.5,15.3,44.5,18.97,4.54
2018,6,21,19,30,96.0,12.0,3.5,14.9,14.0,9.44,0.0
2018,6,21,19,45,48.0,6.0,3.5,14.5,7.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,2.9,12.7,15.0,10.23,0.0
2018,6,22,5,15,178.0,24.5,2.9,13.55,40.0,18.65,5.04
2018,6,22,5,30,261.0,36.0,2.9,14.4,65.0,27.46,17.7
2018,6,22,5,45,403.5,43.0,2.9,15.25,113.0,35.14,25.14
2018,6,22,6,0,546.0,50.0,2.9,16.1,161.0,41.32,30.9
2018,6,22,6,15,606.0,56.0,2.85,16.7,210.0,46.21,35.35
2018,6,22,6,30,666.0,62.0,2.8,17.3,259.0,51.13,39.66
2018,6,22,6,45,707.0,66.0,2.75,17.9,310.0,61.51,48.63
2018,6,22,7,0,748.0,70.0,2.7,18.5,361.0,111.93,62.66
2018,6,22,7,15,777.5,73.5,2.65,19.25,412.5,164.51,96.73
2018,6,22,7,30,807.0,77.0,2.6,20.0,464.0,219.56,139.69
2018,6,22,7,45,829.5,79.5,2.55,20.75,514.0,274.24,185.59
2018,6,22,8,0,852.0,82.0,2.5,21.5,564.0,332.23,234.74
2018,6,22,8,15,868.5,84.0,2.45,22.0,611.5,385.59,280.14
2018,6,22,8,30,885.0,86.0,2.4,22.5,659.0,438.76,324.3
2018,6,22,8,45,898.5,88.0,2.4,23.0,703.5,490.1,365.9
2018,6,22,9,0,912.0,90.0,2.4,23.5,748.0,540.44,405.4
2018,6,22,9,15,922.0,91.5,2.4,23.8,787.5,587.17,441.37
2018,6,22,9,30,932.0,93.0,2.4,24.1,827.0,632.07,474.94
2018,6,22,9,45,939.0,94.5,2.45,24.4,861.0,673.04,505.02
2018,6,22,10,0,946.0,96.0,2.5,24.7,895.0,711.5,532.61
2018,6,22,10,15,950.5,96.5,2.55,24.85,922.0,744.69,556.28
2018,6,22,10,30,955.0,97.0,2.6,25.0,949.0,774.84,577.45
2018,6,22,10,45,959.0,98.5,2.6,25.2,971.0,802.32,595.85
2018,6,22,11,0,963.0,100.0,2.6,25.4,993.0,826.46,610.96
2018,6,22,11,15,965.5,100.5,2.7,25.45,1007.5,845.14,623.45
2018,6,22,11,30,968.0,101.0,2.8,25.5,1022.0,860.27,633.65
2018,6,22,11,45,969.0,101.5,2.9,25.55,1029.5,870.58,640.73
2018,6,22,12,0,970.0,102.0,3.0,25.6,1037.0,877.25,645.49
2018,6,22,12,15,969.0,102.5,3.1,25.6,1036.5,878.65,646.97
2018,6,22,12,30,968.0,103.0,3.2,25.6,1036.0,876.41,646.13
2018,6,22,12,45,965.5,103.5,3.3,25.55,1028.0,869.33,642.25
2018,6,22,13,0,963.0,104.0,3.4,25.5,1020.0,858.64,636.02
2018,6,22,13,15,959.0,104.0,3.45,25.45,1004.5,842.78,626.08
2018,6,22,13,30,955.0,104.0,3.5,25.4,989.0,823.43,613.8
2018,6,22,13,45,950.0,103.0,3.6,25.3,966.5,799.1,598.41
2018,6,22,14,0,945.0,102.0,3.7,25.2,944.0,771.51,579.59
2018,6,22,14,15,939.0,100.5,3.75,25.05,915.5,739.7,557.33
2018,6,22,14,30,933.0,99.0,3.8,24.9,887.0,704.98,532.52
2018,6,22,14,45,925.0,98.0,3.8,24.8,853.0,666.72,504.32
2018,6,22,15,0,917.0,97.0,3.8,24.7,819.0,626.06,473.71
2018,6,22,15,15,906.5,95.5,3.8,24.7,779.5,581.44,439.23
2018,6,22,15,30,896.0,94.0,3.8,24.7,740.0,535.07,402.55
2018,6,22,15,45,883.0,92.0,3.9,24.25,696.0,485.64,363.38
2018,6,22,16,0,870.0,90.0,4.0,23.8,652.0,435.18,322.13
2018,6,22,16,15,852.5,87.5,4.0,23.45,604.5,381.94,277.41
2018,6,22,16,30,835.0,85.0,4.0,23.1,557.0,326.53,230.12
2018,6,22,16,45,811.0,82.5,4.0,22.75,506.5,271.27,182.85
2018,6,22,17,0,787.0,80.0,4.0,22.4,456.0,217.29,137.55
2018,6,22,17,15,757.0,76.0,4.0,21.8,405.0,162.88,95.41
2018,6,22,17,30,727.0,72.0,4.0,21.2,354.0,111.04,62.17
2018,6,22,17,45,684.0,67.5,3.95,20.6,303.0,56.94,44.08
2018,6,22,18,0,641.0,63.0,3.9,20.0,252.0,51.55,39.57
2018,6,22,18,15,579.5,57.5,3.9,19.3,204.0,47.07,35.7
2018,6,22,18,30,518.0,52.0,3.9,18.6,156.0,42.67,31.72
2018,6,22,18,45,425.5,44.0,3.85,17.85,114.0,36.12,25.66
