Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,14,30,917.0,106.0,2.2,21.6,881.0,709.01,535.25
2018,7,2,14,45,913.5,102.5,2.2,21.4,849.0,672.24,508.85
2018,7,2,15,0,910.0,99.0,2.2,21.2,817.0,632.74,479.8
2018,7,2,15,15,900.0,97.0,2.2,21.2,777.5,588.4,446.03
2018,7,2,15,30,890.0,95.0,2.2,21.2,738.0,542.24,409.99
2018,7,2,15,45,880.5,91.5,2.25,20.75,695.5,493.48,371.74
2018,7,2,16,0,871.0,88.0,2.3,20.3,653.0,443.36,331.07
2018,7,2,16,15,859.0,84.0,2.35,20.05,607.0,390.78,286.97
2018,7,2,16,30,847.0,80.0,2.4,19.8,561.0,337.58,241.23
2018,7,2,16,45,827.5,77.5,2.45,19.55,512.0,280.57,192.13
2018,7,2,17,0,808.0,75.0,2.5,19.3,463.0,226.4,145.8
2018,7,2,17,15,779.5,71.5,2.5,18.9,412.0,171.13,101.65
2018,7,2,17,30,751.0,68.0,2.5,18.5,361.0,118.2,65.62
2018,7,2,17,45,709.5,64.5,2.55,18.1,310.0,67.53,44.12
2018,7,2,18,0,668.0,61.0,2.6,17.7,259.0,54.59,42.63
2018,7,2,18,15,606.0,55.5,2.6,17.15,210.0,45.82,34.94
2018,7,2,18,30,544.0,50.0,2.6,16.6,161.0,41.3,30.82
2018,7,2,18,45,432.5,43.0,2.6,16.0,116.5,35.33,25.22
2018,7,2,19,0,321.0,36.0,2.6,15.4,72.0,29.6,19.42
2018,7,2,19,15,195.5,23.5,2.6,15.0,42.5,19.27,5.31
2018,7,2,19,30,70.0,11.0,2.6,14.6,13.0,8.65,0.0
2018,7,2,19,45,35.0,5.5,2.6,14.2,6.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,11.7,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,12.0,9.0,6.29,0.0
2018,7,3,5,15,176.5,21.0,2.5,12.7,36.0,17.27,0.0
2018,7,3,5,30,296.0,34.0,2.4,13.4,63.0,28.02,17.68
2018,7,3,5,45,387.5,43.0,2.35,14.15,103.0,35.22,25.17
2018,7,3,6,0,479.0,52.0,2.3,14.9,143.0,42.48,32.0
2018,7,3,6,15,399.0,66.5,2.15,15.45,157.5,50.14,38.99
2018,7,3,6,30,319.0,81.0,2.0,16.0,172.0,58.87,46.73
2018,7,3,6,45,333.0,98.0,1.9,16.5,209.0,69.82,56.23
2018,7,3,7,0,347.0,115.0,1.8,17.0,246.0,105.27,71.76
2018,7,3,7,15,339.5,135.0,1.75,17.5,278.5,142.7,98.58
2018,7,3,7,30,332.0,155.0,1.7,18.0,311.0,178.07,127.02
2018,7,3,7,45,281.0,165.5,1.6,18.5,307.5,195.24,143.68
2018,7,3,8,0,230.0,176.0,1.5,19.0,304.0,206.31,155.23
2018,7,3,8,15,236.5,189.5,1.5,19.45,331.0,233.88,177.81
2018,7,3,8,30,243.0,203.0,1.5,19.9,358.0,261.74,200.23
2018,7,3,8,45,509.5,167.5,1.45,20.3,521.5,378.1,287.59
2018,7,3,9,0,776.0,132.0,1.4,20.7,685.0,508.12,383.49
2018,7,3,9,15,809.5,129.5,1.45,21.0,735.0,559.89,422.24
2018,7,3,9,30,843.0,127.0,1.5,21.3,785.0,612.03,460.88
2018,7,3,9,45,682.5,187.0,1.5,21.55,734.5,598.67,450.81
2018,7,3,10,0,522.0,247.0,1.5,21.8,684.0,565.96,426.53
2018,7,3,10,15,415.5,295.0,1.6,21.95,650.5,551.48,415.6
2018,7,3,10,30,309.0,343.0,1.7,22.1,617.0,519.0,391.19
2018,7,3,10,45,302.0,348.0,1.8,22.25,621.0,527.83,397.81
2018,7,3,11,0,295.0,353.0,1.9,22.4,625.0,535.02,402.89
2018,7,3,11,15,306.5,364.5,2.0,22.45,651.0,560.56,421.34
2018,7,3,11,30,318.0,376.0,2.1,22.5,677.0,585.08,438.84
2018,7,3,11,45,520.0,295.0,2.2,22.5,792.5,695.42,520.43
2018,7,3,12,0,722.0,214.0,2.3,22.5,908.0,795.89,592.9
2018,7,3,12,15,787.0,189.5,2.4,22.4,946.5,821.56,611.73
2018,7,3,12,30,852.0,165.0,2.5,22.3,985.0,852.81,634.31
2018,7,3,12,45,851.0,164.0,2.6,22.2,978.0,846.56,630.91
2018,7,3,13,0,850.0,163.0,2.7,22.1,971.0,836.95,625.52
2018,7,3,13,15,848.5,161.0,2.7,21.95,957.5,822.74,616.2
2018,7,3,13,30,847.0,159.0,2.7,21.8,944.0,805.25,604.54
2018,7,3,13,45,844.5,156.0,2.75,21.65,924.0,782.92,589.73
2018,7,3,14,0,842.0,153.0,2.8,21.5,904.0,757.49,572.51
2018,7,3,14,15,837.5,150.5,2.8,21.35,878.0,728.1,551.9
2018,7,3,14,30,833.0,148.0,2.8,21.2,852.0,695.98,528.96
2018,7,3,14,45,828.0,143.0,2.8,21.05,819.5,658.82,501.97
2018,7,3,15,0,823.0,138.0,2.8,20.9,787.0,619.3,472.63
2018,7,3,15,15,810.5,135.0,2.8,20.9,748.0,575.14,438.84
2018,7,3,15,30,798.0,132.0,2.8,20.9,709.0,529.61,403.19
2018,7,3,15,45,787.5,127.0,2.85,20.4,667.5,482.23,366.0
2018,7,3,16,0,777.0,122.0,2.9,19.9,626.0,433.82,326.78
2018,7,3,16,15,764.5,115.5,2.85,19.55,581.0,382.65,283.96
2018,7,3,16,30,752.0,109.0,2.8,19.2,536.0,331.16,239.91
2018,7,3,16,45,731.0,104.0,2.8,18.85,488.0,275.35,192.24
2018,7,3,17,0,710.0,99.0,2.8,18.5,440.0,223.42,148.09
2018,7,3,17,15,679.5,93.0,2.75,18.05,390.0,170.69,106.01
2018,7,3,17,30,649.0,87.0,2.7,17.6,340.0,120.69,71.45
2018,7,3,17,45,608.5,80.0,2.6,17.1,291.0,72.65,49.09
2018,7,3,18,0,568.0,73.0,2.5,16.6,242.0,58.04,45.87
2018,7,3,18,15,509.0,65.5,2.45,16.1,195.5,52.45,40.95
2018,7,3,18,30,450.0,58.0,2.4,15.6,149.0,46.83,35.82
2018,7,3,18,45,361.5,48.0,2.3,15.1,108.5,38.96,28.49
2018,7,3,19,0,273.0,38.0,2.2,14.6,68.0,28.94,18.93
2018,7,3,19,15,165.0,24.5,2.2,14.25,40.0,18.61,4.83
2018,7,3,19,30,57.0,11.0,2.2,13.9,12.0,8.65,0.0
2018,7,3,19,45,28.5,5.5,2.2,13.5,6.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,7,4,4,45,14.5,3.0,1.55,10.2,3.0,0.0,0.0
2018,7,4,5,0,29.0,6.0,1.5,10.4,6.0,4.72,0.0
2018,7,4,5,15,115.5,17.0,1.5,10.8,27.0,12.97,0.0
2018,7,4,5,30,202.0,28.0,1.5,11.2,48.0,21.4,12.26
2018,7,4,5,45,185.0,32.0,1.5,11.6,58.0,24.29,15.83
2018,7,4,6,0,168.0,36.0,1.5,12.0,68.0,26.99,18.57
2018,7,4,6,15,104.0,41.5,1.4,12.35,63.0,31.4,22.7
2018,7,4,6,30,40.0,47.0,1.3,12.7,58.0,36.16,27.03
2018,7,4,6,45,20.0,56.0,1.25,13.1,61.5,43.4,33.47
2018,7,4,7,0,0.0,65.0,1.2,13.5,65.0,49.83,37.17
2018,7,4,7,15,0.0,82.5,1.2,13.8,82.5,63.2,48.33
2018,7,4,7,30,0.0,100.0,1.2,14.1,100.0,76.34,59.13
2018,7,4,7,45,0.0,111.0,1.2,14.45,111.0,84.81,65.88
2018,7,4,8,0,0.0,122.0,1.2,14.8,122.0,93.33,72.6
2018,7,4,8,15,0.5,135.0,1.25,15.1,135.5,103.59,80.69
2018,7,4,8,30,1.0,148.0,1.3,15.4,149.0,113.98,88.82
2018,7,4,8,45,2.5,160.0,1.35,15.65,162.0,124.17,96.74
2018,7,4,9,0,4.0,172.0,1.4,15.9,175.0,134.56,104.78
2018,7,4,9,15,6.0,184.0,1.45,16.1,188.5,145.41,113.18
2018,7,4,9,30,8.0,196.0,1.5,16.3,202.0,156.46,121.72
2018,7,4,9,45,8.5,196.5,1.5,16.5,203.5,157.8,122.47
2018,7,4,10,0,9.0,197.0,1.5,16.7,205.0,159.11,123.26
2018,7,4,10,15,11.5,224.0,1.55,16.85,234.0,182.64,141.64
2018,7,4,10,30,14.0,251.0,1.6,17.0,263.0,206.44,160.03
2018,7,4,10,45,14.0,251.0,1.6,17.15,263.5,207.14,160.27
2018,7,4,11,0,14.0,251.0,1.6,17.3,264.0,207.75,160.53
2018,7,4,11,15,16.5,273.0,1.6,17.35,288.5,227.81,175.99
2018,7,4,11,30,19.0,295.0,1.6,17.4,313.0,247.96,191.36
2018,7,4,11,45,30.0,335.0,1.6,17.45,363.5,300.35,231.38
2018,7,4,12,0,41.0,375.0,1.6,17.5,414.0,343.57,263.8
2018,7,4,12,15,104.5,404.0,1.6,17.55,504.5,432.69,331.19
2018,7,4,12,30,168.0,433.0,1.6,17.6,595.0,508.61,387.15
2018,7,4,12,45,517.5,290.0,1.6,17.6,783.0,691.28,524.29
2018,7,4,13,0,867.0,147.0,1.6,17.6,971.0,825.57,620.91
2018,7,4,13,15,890.5,133.5,1.6,17.55,969.0,822.51,617.78
2018,7,4,13,30,914.0,120.0,1.6,17.5,967.0,815.01,613.24
2018,7,4,13,45,911.5,118.0,1.6,17.45,946.5,793.01,598.83
2018,7,4,14,0,909.0,116.0,1.6,17.4,926.0,767.75,581.38
2018,7,4,14,15,903.5,113.5,1.6,17.3,898.0,736.8,559.8
2018,7,4,14,30,898.0,111.0,1.6,17.2,870.0,702.99,535.8
2018,7,4,14,45,890.0,109.0,1.6,17.1,836.0,665.32,508.49
2018,7,4,15,0,882.0,107.0,1.6,17.0,802.0,625.31,478.82
2018,7,4,15,15,871.5,105.0,1.6,17.0,763.5,581.79,445.6
2018,7,4,15,30,861.0,103.0,1.6,17.0,725.0,536.56,410.17
2018,7,4,15,45,849.5,99.5,1.6,16.65,682.0,488.15,371.82
2018,7,4,16,0,838.0,96.0,1.6,16.3,639.0,438.61,331.33
2018,7,4,16,15,824.0,92.0,1.6,16.05,593.0,385.84,287.0
2018,7,4,16,30,810.0,88.0,1.6,15.8,547.0,332.99,241.48
2018,7,4,16,45,789.5,84.0,1.6,15.55,498.0,278.41,194.16
2018,7,4,17,0,769.0,80.0,1.6,15.3,449.0,224.75,148.01
2018,7,4,17,15,741.0,75.5,1.6,14.95,399.0,170.8,104.35
2018,7,4,17,30,713.0,71.0,1.6,14.6,349.0,119.2,68.35
2018,7,4,17,45,675.5,66.0,1.65,14.25,299.5,69.53,45.67
2018,7,4,18,0,638.0,61.0,1.7,13.9,250.0,50.04,39.25
2018,7,4,18,15,583.0,55.0,1.65,13.5,203.0,45.2,34.95
2018,7,4,18,30,528.0,49.0,1.6,13.1,156.0,40.39,30.48
2018,7,4,18,45,444.0,41.0,1.6,12.75,114.5,33.8,24.25
2018,7,4,19,0,360.0,33.0,1.6,12.4,73.0,27.27,17.7
2018,7,4,19,15,229.5,22.5,1.55,12.15,43.5,18.52,4.69
2018,7,4,19,30,99.0,12.0,1.5,11.9,14.0,9.44,0.0
2018,7,4,19,45,49.5,6.0,1.45,11.65,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.75,9.65,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.8,9.9,10.0,7.08,0.0
2018,7,5,5,15,234.0,19.0,0.85,10.35,37.5,15.71,0.0
2018,7,5,5,30,380.0,29.0,0.9,10.8,65.0,24.17,14.52
2018,7,5,5,45,472.0,35.0,0.95,11.25,106.0,29.24,20.23
2018,7,5,6,0,564.0,41.0,1.0,11.7,147.0,37.42,27.93
2018,7,5,6,15,610.5,46.5,1.0,12.15,192.0,42.35,32.57
2018,7,5,6,30,657.0,52.0,1.0,12.6,237.0,47.28,37.03
2018,7,5,6,45,697.0,56.5,1.0,13.05,287.0,51.31,40.55
2018,7,5,7,0,737.0,61.0,1.0,13.5,337.0,99.38,55.16
2018,7,5,7,15,776.5,62.0,1.0,13.9,390.0,150.69,87.43
2018,7,5,7,30,816.0,63.0,1.0,14.3,443.0,209.22,133.11
2018,7,5,7,45,836.5,65.5,1.0,14.75,492.5,263.53,179.44
2018,7,5,8,0,857.0,68.0,1.0,15.2,542.0,318.7,227.29
2018,7,5,8,15,873.0,69.5,1.0,15.55,589.0,372.02,273.41
2018,7,5,8,30,889.0,71.0,1.0,15.9,636.0,425.16,318.26
2018,7,5,8,45,901.5,72.5,1.05,16.3,680.0,476.28,360.41
2018,7,5,9,0,914.0,74.0,1.1,16.7,724.0,526.35,400.44
2018,7,5,9,15,924.5,74.5,1.1,17.0,763.5,573.13,436.63
2018,7,5,9,30,935.0,75.0,1.1,17.3,803.0,618.16,470.39
2018,7,5,9,45,943.0,76.0,1.1,17.6,837.5,660.1,500.91
2018,7,5,10,0,951.0,77.0,1.1,17.9,872.0,699.65,528.89
2018,7,5,10,15,948.0,82.5,1.15,18.15,898.0,733.05,552.43
2018,7,5,10,30,945.0,88.0,1.2,18.4,924.0,762.95,573.13
2018,7,5,10,45,879.5,116.5,1.2,18.65,909.5,762.45,571.48
2018,7,5,11,0,814.0,145.0,1.2,18.9,895.0,754.15,564.66
2018,7,5,11,15,864.0,126.5,1.25,19.1,934.0,792.88,591.26
2018,7,5,11,30,914.0,108.0,1.3,19.3,973.0,829.38,615.05
2018,7,5,11,45,855.5,137.0,1.3,19.5,952.0,815.07,604.39
2018,7,5,12,0,797.0,166.0,1.3,19.7,931.0,809.94,600.5
2018,7,5,12,15,828.5,154.5,1.35,19.8,950.5,814.06,603.63
2018,7,5,12,30,860.0,143.0,1.4,19.9,970.0,829.84,614.5
2018,7,5,12,45,909.5,118.5,1.45,19.95,987.5,845.98,625.64
2018,7,5,13,0,959.0,94.0,1.5,20.0,1005.0,856.86,633.36
2018,7,5,13,15,959.0,93.0,1.5,20.0,992.5,843.82,624.89
2018,7,5,13,30,959.0,92.0,1.5,20.0,980.0,827.14,614.31
2018,7,5,13,45,956.5,90.0,1.5,20.05,959.0,804.11,599.42
2018,7,5,14,0,954.0,88.0,1.5,20.1,938.0,777.66,582.08
2018,7,5,14,15,950.0,86.5,1.5,20.05,911.0,747.3,561.1
2018,7,5,14,30,946.0,85.0,1.5,20.0,884.0,713.86,537.57
2018,7,5,14,45,941.0,82.5,1.55,20.0,851.0,675.98,510.68
2018,7,5,15,0,936.0,80.0,1.6,20.0,818.0,635.41,481.12
2018,7,5,15,15,927.0,78.5,1.6,20.0,779.0,591.02,447.58
2018,7,5,15,30,918.0,77.0,1.6,20.0,740.0,544.69,411.62
2018,7,5,15,45,908.0,75.0,1.6,19.9,697.5,495.73,372.75
2018,7,5,16,0,898.0,73.0,1.6,19.8,655.0,445.4,331.56
2018,7,5,16,15,885.0,70.5,1.65,19.65,608.5,392.41,287.29
2018,7,5,16,30,872.0,68.0,1.7,19.5,562.0,338.84,241.36
2018,7,5,16,45,853.5,65.0,1.7,19.35,512.5,283.1,193.14
2018,7,5,17,0,835.0,62.0,1.7,19.2,463.0,227.92,145.82
2018,7,5,17,15,809.0,59.5,1.7,18.9,412.5,172.84,101.48
2018,7,5,17,30,783.0,57.0,1.7,18.6,362.0,115.28,61.23
2018,7,5,17,45,747.5,53.5,1.7,18.25,311.5,62.84,37.83
2018,7,5,18,0,712.0,50.0,1.7,17.9,261.0,46.38,35.39
2018,7,5,18,15,659.0,46.0,1.75,17.15,212.5,42.44,31.97
2018,7,5,18,30,606.0,42.0,1.8,16.4,164.0,38.59,28.47
2018,7,5,18,45,523.0,36.0,1.8,15.6,121.0,32.91,23.16
2018,7,5,19,0,440.0,30.0,1.8,14.8,78.0,25.16,15.68
2018,7,5,19,15,291.5,21.0,1.85,14.55,46.5,17.41,3.76
2018,7,5,19,30,143.0,12.0,1.9,14.3,15.0,9.44,0.0
2018,7,5,19,45,71.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.15,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.4,5.0,3.93,0.0
2018,7,6,5,15,25.0,18.0,1.8,14.7,19.5,13.68,0.0
2018,7,6,5,30,31.0,31.0,1.8,15.0,34.0,23.26,13.34
2018,7,6,5,45,63.0,48.5,1.8,15.3,59.0,35.7,25.39
2018,7,6,6,0,95.0,66.0,1.8,15.6,84.0,48.06,36.76
2018,7,6,6,15,125.5,85.0,1.85,15.95,116.0,61.18,48.62
2018,7,6,6,30,156.0,104.0,1.9,16.3,148.0,74.14,60.09
2018,7,6,6,45,142.5,119.0,1.95,16.6,165.0,84.03,68.65
2018,7,6,7,0,129.0,134.0,2.0,16.9,182.0,104.4,78.11
2018,7,6,7,15,73.0,145.5,2.0,17.15,173.5,116.01,88.33
2018,7,6,7,30,17.0,157.0,2.0,17.4,165.0,120.29,93.86
2018,7,6,7,45,39.5,189.0,2.05,17.6,210.0,151.01,117.73
2018,7,6,8,0,62.0,221.0,2.1,17.8,255.0,185.07,144.25
2018,7,6,8,15,97.5,249.0,2.15,18.1,308.0,223.68,174.02
2018,7,6,8,30,133.0,277.0,2.2,18.4,361.0,270.16,209.93
2018,7,6,8,45,89.5,269.0,2.3,18.65,327.5,249.51,194.21
2018,7,6,9,0,46.0,261.0,2.4,18.9,294.0,227.74,177.2
2018,7,6,9,15,28.0,234.5,2.4,19.15,255.0,200.68,155.68
2018,7,6,9,30,10.0,208.0,2.4,19.4,216.0,166.99,128.74
2018,7,6,9,45,12.0,205.5,2.45,19.7,215.5,167.04,128.55
2018,7,6,10,0,14.0,203.0,2.5,20.0,215.0,167.14,128.37
2018,7,6,10,15,41.0,301.5,2.5,20.3,337.5,272.08,209.78
2018,7,6,10,30,68.0,400.0,2.5,20.6,460.0,375.06,286.98
2018,7,6,10,45,105.0,426.5,2.5,20.9,522.0,427.85,325.8
2018,7,6,11,0,142.0,453.0,2.5,21.2,584.0,492.88,373.03
2018,7,6,11,15,142.5,455.0,2.5,21.25,588.0,499.28,377.11
2018,7,6,11,30,143.0,457.0,2.5,21.3,592.0,504.83,380.91
2018,7,6,11,45,274.5,439.0,2.55,21.4,701.5,609.27,458.35
2018,7,6,12,0,406.0,421.0,2.6,21.5,811.0,703.74,526.47
2018,7,6,12,15,438.5,407.5,2.6,21.5,828.5,729.4,544.1
2018,7,6,12,30,471.0,394.0,2.6,21.5,846.0,744.46,555.01
2018,7,6,12,45,434.0,405.0,2.65,21.5,819.5,720.06,537.59
2018,7,6,13,0,397.0,416.0,2.7,21.5,793.0,685.65,513.52
2018,7,6,13,15,506.5,353.0,2.75,21.5,826.5,723.3,542.7
2018,7,6,13,30,616.0,290.0,2.8,21.5,860.0,745.72,560.67
2018,7,6,13,45,586.0,291.5,2.85,21.45,824.0,709.95,535.44
2018,7,6,14,0,556.0,293.0,2.9,21.4,788.0,672.84,509.36
2018,7,6,14,15,473.0,323.0,2.95,21.35,735.0,621.07,471.46
2018,7,6,14,30,390.0,353.0,3.0,21.3,682.0,563.32,429.01
2018,7,6,14,45,306.5,354.0,3.05,21.25,606.5,494.8,378.38
2018,7,6,15,0,223.0,355.0,3.1,21.2,531.0,423.8,325.31
2018,7,6,15,15,223.0,340.0,3.1,21.2,508.5,399.99,307.59
2018,7,6,15,30,223.0,325.0,3.1,21.2,486.0,375.53,288.91
2018,7,6,15,45,243.5,299.5,3.2,20.95,465.5,357.1,274.81
2018,7,6,16,0,264.0,274.0,3.3,20.7,445.0,330.59,253.9
2018,7,6,16,15,202.0,251.0,3.3,20.5,376.0,269.85,207.0
2018,7,6,16,30,140.0,228.0,3.3,20.3,307.0,219.5,168.31
2018,7,6,16,45,102.5,209.5,3.35,20.1,264.5,185.36,142.04
2018,7,6,17,0,65.0,191.0,3.4,19.9,222.0,154.34,118.55
2018,7,6,17,15,238.5,150.5,3.35,19.55,246.0,146.27,104.87
2018,7,6,17,30,412.0,110.0,3.3,19.2,270.0,116.36,75.81
2018,7,6,17,45,372.0,91.0,3.3,18.9,220.0,73.76,51.27
2018,7,6,18,0,332.0,72.0,3.3,18.6,170.0,52.99,41.06
2018,7,6,18,15,166.0,54.5,3.25,18.15,103.5,41.0,30.54
2018,7,6,18,30,0.0,37.0,3.2,17.7,37.0,28.26,19.22
2018,7,6,18,45,94.5,28.0,3.15,17.3,38.5,21.61,13.15
2018,7,6,19,0,189.0,19.0,3.1,16.9,40.0,15.13,7.07
2018,7,6,19,15,157.5,15.5,3.1,16.6,27.5,12.46,0.83
2018,7,6,19,30,126.0,12.0,3.1,16.3,15.0,9.44,0.0
2018,7,6,19,45,63.0,6.0,3.1,15.95,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,7,4,45,13.5,2.5,3.45,11.9,2.5,0.0,0.0
2018,7,7,5,0,27.0,5.0,3.5,12.2,5.0,3.93,0.0
2018,7,7,5,15,14.0,16.5,3.5,12.7,16.5,12.62,0.0
2018,7,7,5,30,1.0,28.0,3.5,13.2,28.0,21.04,11.51
2018,7,7,5,45,95.5,43.0,3.5,13.75,60.5,31.9,22.2
2018,7,7,6,0,190.0,58.0,3.5,14.3,93.0,43.06,32.51
2018,7,7,6,15,209.5,77.5,3.45,14.8,127.0,56.42,44.62
2018,7,7,6,30,229.0,97.0,3.4,15.3,161.0,69.42,56.18
2018,7,7,6,45,292.0,109.0,3.35,15.85,207.0,78.08,63.66
2018,7,7,7,0,355.0,121.0,3.3,16.4,253.0,109.82,75.6
2018,7,7,7,15,526.5,107.0,3.3,17.05,334.5,149.72,96.71
2018,7,7,7,30,698.0,93.0,3.3,17.7,416.0,204.53,133.55
2018,7,7,7,45,683.0,106.5,3.35,18.3,452.0,253.9,176.74
2018,7,7,8,0,668.0,120.0,3.4,18.9,488.0,300.72,218.3
2018,7,7,8,15,644.5,142.0,3.45,19.35,522.5,348.69,260.31
2018,7,7,8,30,621.0,164.0,3.5,19.8,557.0,392.99,298.15
2018,7,7,8,45,596.5,187.0,3.5,20.3,586.0,433.9,331.9
2018,7,7,9,0,572.0,210.0,3.5,20.8,615.0,470.92,361.41
2018,7,7,9,15,703.0,169.5,3.55,21.0,695.5,537.7,413.14
2018,7,7,9,30,834.0,129.0,3.6,21.2,776.0,610.46,468.76
2018,7,7,9,45,871.5,118.0,3.65,21.45,821.0,653.04,501.12
2018,7,7,10,0,909.0,107.0,3.7,21.7,866.0,699.64,535.81
2018,7,7,10,15,922.0,104.5,3.75,21.85,896.5,735.83,562.37
2018,7,7,10,30,935.0,102.0,3.8,22.0,927.0,769.59,586.78
2018,7,7,10,45,946.5,98.0,3.8,22.1,951.0,798.27,606.84
2018,7,7,11,0,958.0,94.0,3.8,22.2,975.0,824.0,623.85
2018,7,7,11,15,892.0,137.5,3.8,22.25,968.5,825.57,624.2
2018,7,7,11,30,826.0,181.0,3.8,22.3,962.0,833.97,628.86
2018,7,7,11,45,688.5,250.0,3.8,22.35,904.5,798.17,600.92
2018,7,7,12,0,551.0,319.0,3.8,22.4,847.0,748.26,563.26
2018,7,7,12,15,438.0,378.5,3.85,22.35,798.5,706.7,531.99
2018,7,7,12,30,325.0,438.0,3.9,22.3,750.0,653.52,492.18
2018,7,7,12,45,438.0,384.5,3.9,22.25,802.0,707.93,533.69
2018,7,7,13,0,551.0,331.0,3.9,22.2,854.0,749.94,565.55
2018,7,7,13,15,586.0,310.5,3.95,22.1,859.5,750.71,567.06
2018,7,7,13,30,621.0,290.0,4.0,22.0,865.0,750.76,568.18
2018,7,7,13,45,702.5,237.0,4.05,21.85,873.5,755.33,573.58
2018,7,7,14,0,784.0,184.0,4.1,21.7,882.0,746.23,569.2
2018,7,7,14,15,847.0,143.0,4.15,21.4,876.0,733.41,561.66
2018,7,7,14,30,910.0,102.0,4.2,21.1,870.0,707.38,544.32
2018,7,7,14,45,817.0,142.5,4.25,20.85,811.5,656.53,505.79
2018,7,7,15,0,724.0,183.0,4.3,20.6,753.0,604.51,466.11
2018,7,7,15,15,614.5,214.5,4.3,20.6,681.5,536.99,414.2
2018,7,7,15,30,505.0,246.0,4.3,20.6,610.0,472.17,364.01
2018,7,7,15,45,547.5,212.0,4.35,20.1,585.0,438.65,337.76
2018,7,7,16,0,590.0,178.0,4.4,19.6,560.0,403.79,308.97
2018,7,7,16,15,686.0,134.0,4.4,19.35,546.5,371.23,279.17
2018,7,7,16,30,782.0,90.0,4.4,19.1,533.0,329.38,239.86
2018,7,7,16,45,612.5,119.0,4.4,18.85,446.5,260.49,185.83
2018,7,7,17,0,443.0,148.0,4.4,18.6,360.0,206.16,145.84
2018,7,7,17,15,494.0,119.5,4.4,18.25,331.5,164.0,108.81
2018,7,7,17,30,545.0,91.0,4.4,17.9,303.0,117.82,72.3
2018,7,7,17,45,621.0,70.5,4.35,17.55,279.5,69.48,44.09
2018,7,7,18,0,697.0,50.0,4.3,17.2,256.0,46.19,35.3
2018,7,7,18,15,643.5,45.5,4.25,16.7,208.0,41.87,31.5
2018,7,7,18,30,590.0,41.0,4.2,16.2,160.0,37.61,27.59
2018,7,7,18,45,505.0,35.5,4.15,15.75,117.5,32.36,22.62
2018,7,7,19,0,420.0,30.0,4.1,15.3,75.0,25.07,15.5
2018,7,7,19,15,276.0,21.0,4.05,14.95,45.0,17.39,3.14
2018,7,7,19,30,132.0,12.0,4.0,14.6,15.0,9.44,0.0
2018,7,7,19,45,66.0,6.0,4.0,14.25,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.5,3.7,11.4,4.5,0.0,0.0
2018,7,8,5,0,87.0,9.0,3.7,11.5,9.0,7.08,0.0
2018,7,8,5,15,235.5,18.5,3.7,11.95,36.0,15.35,0.0
2018,7,8,5,30,384.0,28.0,3.7,12.4,63.0,23.39,13.34
2018,7,8,5,45,476.5,35.0,3.65,12.85,104.5,29.29,19.99
2018,7,8,6,0,569.0,42.0,3.6,13.3,146.0,38.33,28.45
2018,7,8,6,15,627.5,46.5,3.65,13.9,193.5,42.53,32.41
2018,7,8,6,30,686.0,51.0,3.7,14.5,241.0,46.82,36.28
2018,7,8,6,45,724.0,55.0,3.7,15.1,291.0,50.52,39.47
2018,7,8,7,0,762.0,59.0,3.7,15.7,341.0,99.55,54.11
2018,7,8,7,15,790.0,62.0,3.75,16.35,392.0,152.56,87.98
2018,7,8,7,30,818.0,65.0,3.8,17.0,443.0,211.44,134.56
2018,7,8,7,45,839.0,67.5,3.8,17.6,493.0,266.2,181.58
2018,7,8,8,0,860.0,70.0,3.8,18.2,543.0,321.87,230.36
2018,7,8,8,15,876.5,72.5,3.8,18.65,591.0,376.6,278.32
2018,7,8,8,30,893.0,75.0,3.8,19.1,639.0,431.22,325.17
2018,7,8,8,45,905.5,76.0,3.8,19.55,683.0,482.32,368.12
2018,7,8,9,0,918.0,77.0,3.8,20.0,727.0,532.35,408.92
2018,7,8,9,15,927.0,79.0,3.85,20.35,767.0,580.05,446.98
2018,7,8,9,30,936.0,81.0,3.9,20.7,807.0,625.87,482.54
2018,7,8,9,45,943.0,82.5,3.9,21.05,841.5,667.89,514.23
2018,7,8,10,0,950.0,84.0,3.9,21.4,876.0,707.43,543.3
2018,7,8,10,15,956.5,84.5,3.95,21.55,905.0,743.05,569.51
2018,7,8,10,30,963.0,85.0,4.0,21.7,934.0,775.76,593.19
2018,7,8,10,45,968.5,84.5,4.0,21.85,956.5,803.77,612.11
2018,7,8,11,0,974.0,84.0,4.0,22.0,979.0,828.5,628.34
2018,7,8,11,15,977.0,84.0,4.0,22.05,994.5,848.3,641.38
2018,7,8,11,30,980.0,84.0,4.0,22.1,1010.0,864.51,651.98
2018,7,8,11,45,982.0,83.5,4.0,22.15,1018.0,875.8,659.26
2018,7,8,12,0,984.0,83.0,4.0,22.2,1026.0,883.37,664.1
2018,7,8,12,15,982.0,85.0,4.05,22.2,1026.5,886.13,666.11
2018,7,8,12,30,980.0,87.0,4.1,22.2,1027.0,885.12,665.67
2018,7,8,12,45,976.5,88.0,4.1,22.2,1019.5,878.27,661.1
2018,7,8,13,0,973.0,89.0,4.1,22.2,1012.0,867.74,654.11
2018,7,8,13,15,971.5,88.0,4.1,22.15,998.0,853.39,644.7
2018,7,8,13,30,970.0,87.0,4.1,22.1,984.0,835.39,632.82
2018,7,8,13,45,966.5,85.5,4.1,22.1,962.5,811.85,617.0
2018,7,8,14,0,963.0,84.0,4.1,22.1,941.0,784.89,598.78
2018,7,8,14,15,958.0,82.5,4.1,22.0,913.0,753.6,576.51
2018,7,8,14,30,953.0,81.0,4.1,21.9,885.0,719.24,551.45
2018,7,8,14,45,947.0,79.5,4.1,21.75,852.0,681.36,523.39
2018,7,8,15,0,941.0,78.0,4.1,21.6,819.0,640.84,492.72
2018,7,8,15,15,932.0,76.5,4.1,21.6,780.0,596.22,457.93
2018,7,8,15,30,923.0,75.0,4.1,21.6,741.0,549.62,420.73
2018,7,8,15,45,911.5,73.5,4.1,21.15,697.5,500.12,380.95
2018,7,8,16,0,900.0,72.0,4.1,20.7,654.0,449.35,338.9
2018,7,8,16,15,885.5,69.5,4.1,20.35,607.0,395.6,293.2
2018,7,8,16,30,871.0,67.0,4.1,20.0,560.0,341.43,246.06
2018,7,8,16,45,851.0,65.0,4.1,19.65,510.5,286.06,197.52
2018,7,8,17,0,831.0,63.0,4.1,19.3,461.0,231.38,150.02
2018,7,8,17,15,804.5,60.5,4.05,18.8,410.5,176.24,104.95
2018,7,8,17,30,778.0,58.0,4.0,18.3,360.0,118.8,63.91
2018,7,8,17,45,740.5,54.5,4.0,17.8,309.0,66.34,39.11
2018,7,8,18,0,703.0,51.0,4.0,17.3,258.0,47.05,36.05
2018,7,8,18,15,648.0,46.5,3.9,16.7,209.5,42.73,32.26
2018,7,8,18,30,593.0,42.0,3.8,16.1,161.0,38.48,28.37
2018,7,8,18,45,506.5,36.0,3.75,15.5,118.0,32.81,23.03
2018,7,8,19,0,420.0,30.0,3.7,14.9,75.0,25.08,15.51
2018,7,8,19,15,275.5,21.0,3.65,14.5,45.0,17.39,2.79
2018,7,8,19,30,131.0,12.0,3.6,14.1,15.0,9.44,0.0
2018,7,8,19,45,65.5,6.0,3.55,13.7,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,3.5,3.35,11.25,3.5,0.0,0.0
2018,7,9,5,0,67.0,7.0,3.4,11.3,7.0,5.51,0.0
2018,7,9,5,15,227.0,17.0,3.4,11.8,34.0,14.05,0.0
2018,7,9,5,30,387.0,27.0,3.4,12.3,61.0,22.58,12.53
2018,7,9,5,45,479.0,33.5,3.4,12.75,102.0,30.53,21.06
2018,7,9,6,0,571.0,40.0,3.4,13.2,143.0,36.63,26.95
2018,7,9,6,15,628.5,44.0,3.4,13.85,190.0,40.47,30.58
2018,7,9,6,30,686.0,48.0,3.4,14.5,237.0,44.41,34.13
2018,7,9,6,45,724.0,52.0,3.4,15.15,287.0,48.19,37.39
2018,7,9,7,0,762.0,56.0,3.4,15.8,337.0,97.26,52.14
2018,7,9,7,15,790.0,58.5,3.4,16.6,387.5,153.9,88.99
2018,7,9,7,30,818.0,61.0,3.4,17.4,438.0,208.38,131.81
2018,7,9,7,45,838.0,63.5,3.45,18.2,487.0,262.87,178.48
2018,7,9,8,0,858.0,66.0,3.5,19.0,536.0,318.19,226.74
2018,7,9,8,15,873.0,68.0,3.5,19.65,583.0,371.87,273.54
2018,7,9,8,30,888.0,70.0,3.5,20.3,630.0,425.29,319.04
2018,7,9,8,45,900.5,71.5,3.5,21.0,674.0,476.61,361.55
2018,7,9,9,0,913.0,73.0,3.5,21.7,718.0,526.89,401.85
2018,7,9,9,15,919.5,75.5,3.5,22.15,756.5,573.51,438.51
2018,7,9,9,30,926.0,78.0,3.5,22.6,795.0,618.07,472.5
2018,7,9,9,45,931.0,80.0,3.5,23.1,828.5,658.97,502.74
2018,7,9,10,0,936.0,82.0,3.5,23.6,862.0,697.28,530.29
2018,7,9,10,15,942.5,83.0,3.55,23.8,891.0,732.96,556.13
2018,7,9,10,30,949.0,84.0,3.6,24.0,920.0,765.78,579.47
2018,7,9,10,45,955.0,83.5,3.6,24.25,943.0,793.87,597.95
2018,7,9,11,0,961.0,83.0,3.6,24.5,966.0,818.75,613.83
2018,7,9,11,15,964.0,83.5,3.65,24.55,981.5,838.82,627.12
2018,7,9,11,30,967.0,84.0,3.7,24.6,997.0,855.34,638.05
2018,7,9,11,45,969.0,83.5,3.7,24.65,1005.0,866.55,645.19
2018,7,9,12,0,971.0,83.0,3.7,24.7,1013.0,874.08,649.93
2018,7,9,12,15,970.0,84.0,3.75,24.7,1013.5,876.78,651.9
2018,7,9,12,30,969.0,85.0,3.8,24.7,1014.0,875.76,651.48
2018,7,9,12,45,967.0,85.5,3.8,24.7,1007.5,869.78,647.54
2018,7,9,13,0,965.0,86.0,3.8,24.7,1001.0,860.12,641.23
2018,7,9,13,15,963.5,85.5,3.85,24.65,987.5,846.33,632.54
2018,7,9,13,30,962.0,85.0,3.9,24.6,974.0,828.91,621.43
2018,7,9,13,45,959.0,83.5,3.9,24.5,953.0,805.92,606.38
2018,7,9,14,0,956.0,82.0,3.9,24.4,932.0,779.51,588.96
2018,7,9,14,15,951.5,80.5,3.95,24.2,905.0,748.75,567.83
2018,7,9,14,30,947.0,79.0,4.0,24.0,878.0,714.92,543.77
2018,7,9,14,45,940.0,77.5,4.0,23.85,844.0,676.6,515.64
2018,7,9,15,0,933.0,76.0,4.0,23.7,810.0,635.73,484.99
2018,7,9,15,15,923.5,74.5,4.0,23.7,771.0,591.13,450.53
2018,7,9,15,30,914.0,73.0,4.0,23.7,732.0,544.63,413.74
2018,7,9,15,45,902.0,71.5,4.05,23.1,688.5,495.28,374.73
2018,7,9,16,0,890.0,70.0,4.1,22.5,645.0,444.74,333.46
2018,7,9,16,15,874.0,67.0,4.05,22.1,597.0,390.47,287.73
2018,7,9,16,30,858.0,64.0,4.0,21.7,549.0,335.97,240.73
2018,7,9,16,45,837.0,62.0,4.0,21.35,499.5,281.03,192.91
2018,7,9,17,0,816.0,60.0,4.0,21.0,450.0,226.93,146.19
2018,7,9,17,15,788.0,57.5,4.0,20.6,399.5,172.42,101.83
2018,7,9,17,30,760.0,55.0,4.0,20.2,349.0,115.78,61.41
2018,7,9,17,45,727.5,51.5,4.0,19.75,300.5,64.54,36.93
2018,7,9,18,0,695.0,48.0,4.0,19.3,252.0,44.58,33.58
2018,7,9,18,15,643.0,43.5,3.95,18.8,204.5,40.23,29.78
2018,7,9,18,30,591.0,39.0,3.9,18.3,157.0,35.94,25.87
2018,7,9,18,45,506.5,33.5,3.85,17.8,115.0,30.63,20.9
2018,7,9,19,0,422.0,28.0,3.8,17.3,73.0,25.5,15.65
2018,7,9,19,15,282.0,19.5,3.75,17.0,43.5,16.14,1.69
2018,7,9,19,30,142.0,11.0,3.7,16.7,14.0,8.65,0.0
2018,7,9,19,45,71.0,5.5,3.7,16.4,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,12.3,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,12.4,6.0,4.72,0.0
2018,7,10,5,15,226.0,16.0,2.95,12.9,33.0,12.59,0.0
2018,7,10,5,30,386.0,26.0,3.0,13.4,60.0,21.75,11.63
2018,7,10,5,45,480.0,33.0,3.0,13.9,101.5,30.11,20.55
2018,7,10,6,0,574.0,40.0,3.0,14.4,143.0,36.66,26.82
2018,7,10,6,15,632.0,44.5,3.05,15.05,190.5,40.91,30.81
2018,7,10,6,30,690.0,49.0,3.1,15.7,238.0,45.26,34.71
2018,7,10,6,45,729.5,53.0,3.1,16.35,288.5,49.03,37.95
2018,7,10,7,0,769.0,57.0,3.1,17.0,339.0,98.69,52.82
2018,7,10,7,15,797.5,60.0,3.2,17.8,390.5,152.26,86.87
2018,7,10,7,30,826.0,63.0,3.3,18.6,442.0,211.74,133.6
2018,7,10,7,45,846.0,65.0,3.35,19.4,491.5,266.39,180.17
2018,7,10,8,0,866.0,67.0,3.4,20.2,541.0,321.81,228.3
2018,7,10,8,15,881.0,69.0,3.5,20.7,588.0,375.99,275.52
2018,7,10,8,30,896.0,71.0,3.6,21.2,635.0,429.91,321.53
2018,7,10,8,45,908.0,73.0,3.65,21.75,679.5,481.92,364.72
2018,7,10,9,0,920.0,75.0,3.7,22.3,724.0,532.83,405.72
2018,7,10,9,15,928.0,77.0,3.8,22.55,763.5,580.2,443.45
2018,7,10,9,30,936.0,79.0,3.9,22.8,803.0,625.62,478.71
2018,7,10,9,45,941.5,81.5,3.95,23.05,837.5,667.73,510.53
2018,7,10,10,0,947.0,84.0,4.0,23.3,872.0,707.26,539.71
2018,7,10,10,15,953.5,84.5,4.1,23.45,901.0,742.92,565.95
2018,7,10,10,30,960.0,85.0,4.2,23.6,930.0,775.68,589.69
2018,7,10,10,45,964.5,85.5,4.25,23.75,952.5,803.89,608.75
2018,7,10,11,0,969.0,86.0,4.3,23.9,975.0,828.77,625.22
2018,7,10,11,15,971.5,86.5,4.35,23.95,990.5,848.65,638.47
2018,7,10,11,30,974.0,87.0,4.4,24.0,1006.0,864.93,649.31
2018,7,10,11,45,976.0,87.0,4.45,24.1,1014.5,876.7,656.99
2018,7,10,12,0,978.0,87.0,4.5,24.2,1023.0,884.76,662.28
2018,7,10,12,15,977.0,88.0,4.55,24.1,1023.5,887.51,664.66
2018,7,10,12,30,976.0,89.0,4.6,24.0,1024.0,886.51,664.59
2018,7,10,12,45,973.0,90.0,4.65,23.95,1017.0,880.14,660.82
2018,7,10,13,0,970.0,91.0,4.7,23.9,1010.0,870.09,654.61
2018,7,10,13,15,967.5,90.5,4.75,23.75,996.0,855.47,645.57
2018,7,10,13,30,965.0,90.0,4.8,23.6,982.0,837.24,634.05
2018,7,10,13,45,961.0,89.5,4.8,23.5,961.0,814.34,618.85
2018,7,10,14,0,957.0,89.0,4.8,23.4,940.0,788.07,601.27
2018,7,10,14,15,951.5,88.0,4.8,23.2,912.0,757.04,579.33
2018,7,10,14,30,946.0,87.0,4.8,23.0,884.0,722.99,554.62
2018,7,10,14,45,938.5,86.0,4.8,22.8,850.5,684.81,526.37
2018,7,10,15,0,931.0,85.0,4.8,22.6,817.0,644.12,495.59
2018,7,10,15,15,921.5,83.5,4.8,22.6,778.0,599.56,460.78
2018,7,10,15,30,912.0,82.0,4.8,22.6,739.0,553.08,423.62
2018,7,10,15,45,900.0,80.0,4.75,22.0,695.5,503.3,383.76
2018,7,10,16,0,888.0,78.0,4.7,21.4,652.0,452.32,341.7
2018,7,10,16,15,872.5,76.0,4.65,21.05,605.0,399.09,296.39
2018,7,10,16,30,857.0,74.0,4.6,20.7,558.0,345.53,249.78
2018,7,10,16,45,836.0,72.0,4.55,20.35,508.5,290.43,201.55
2018,7,10,17,0,815.0,70.0,4.5,20.0,459.0,232.95,151.89
2018,7,10,17,15,787.0,66.5,4.45,19.5,407.5,176.93,106.05
2018,7,10,17,30,759.0,63.0,4.4,19.0,356.0,123.16,67.68
2018,7,10,17,45,720.0,59.0,4.3,18.5,305.5,71.13,42.22
2018,7,10,18,0,681.0,55.0,4.2,18.0,255.0,49.96,38.5
2018,7,10,18,15,623.5,50.5,4.1,17.4,206.5,45.76,34.83
2018,7,10,18,30,566.0,46.0,4.0,16.8,158.0,38.39,28.19
2018,7,10,18,45,476.0,38.5,3.9,16.2,115.0,32.03,22.25
2018,7,10,19,0,386.0,31.0,3.8,15.6,72.0,25.77,15.97
2018,7,10,19,15,245.0,21.0,3.75,15.2,42.5,17.34,1.78
2018,7,10,19,30,104.0,11.0,3.7,14.8,13.0,8.65,0.0
2018,7,10,19,45,52.0,5.5,3.6,14.35,6.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,12.2,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,12.4,6.0,4.72,0.0
2018,7,11,5,15,186.0,17.5,0.65,13.15,31.5,13.77,0.0
2018,7,11,5,30,325.0,29.0,0.6,13.9,57.0,24.09,13.29
2018,7,11,5,45,426.0,37.0,0.55,14.7,98.0,30.68,21.01
2018,7,11,6,0,527.0,45.0,0.5,15.5,139.0,37.41,27.41
2018,7,11,6,15,591.0,50.5,0.45,16.05,186.5,41.99,31.7
2018,7,11,6,30,655.0,56.0,0.4,16.6,234.0,50.52,39.29
2018,7,11,6,45,652.0,67.0,0.35,17.15,274.5,54.45,42.65
2018,7,11,7,0,649.0,78.0,0.3,17.7,315.0,102.71,59.64
2018,7,11,7,15,670.0,86.5,0.25,18.3,363.0,153.33,92.24
2018,7,11,7,30,691.0,95.0,0.2,18.9,411.0,205.77,132.42
2018,7,11,7,45,750.5,91.0,0.2,19.55,470.0,262.3,176.88
2018,7,11,8,0,810.0,87.0,0.2,20.2,529.0,320.27,223.29
2018,7,11,8,15,848.0,84.0,0.25,20.8,583.0,377.63,269.79
2018,7,11,8,30,886.0,81.0,0.3,21.4,637.0,435.13,315.44
2018,7,11,8,45,900.0,82.0,0.35,22.0,682.0,486.84,355.93
2018,7,11,9,0,914.0,83.0,0.4,22.6,727.0,537.63,394.4
2018,7,11,9,15,908.0,92.0,0.45,22.9,762.0,583.32,428.44
2018,7,11,9,30,902.0,101.0,0.5,23.2,797.0,625.81,459.2
2018,7,11,9,45,903.5,106.5,0.6,23.55,830.5,666.73,488.56
2018,7,11,10,0,905.0,112.0,0.7,23.9,864.0,704.82,515.33
2018,7,11,10,15,922.0,108.5,0.75,24.0,897.5,743.12,541.79
2018,7,11,10,30,939.0,105.0,0.8,24.1,931.0,779.21,566.31
2018,7,11,10,45,943.0,106.5,0.9,24.25,953.5,807.4,585.49
2018,7,11,11,0,947.0,108.0,1.0,24.4,976.0,832.31,601.83
2018,7,11,11,15,949.5,109.0,1.0,24.4,991.5,852.21,613.9
2018,7,11,11,30,952.0,110.0,1.0,24.4,1007.0,868.59,623.78
2018,7,11,11,45,952.5,110.0,1.05,24.4,1014.5,878.92,630.66
2018,7,11,12,0,953.0,110.0,1.1,24.4,1022.0,885.61,635.38
2018,7,11,12,15,954.5,108.5,1.15,24.35,1022.5,888.21,637.76
2018,7,11,12,30,956.0,107.0,1.2,24.3,1023.0,887.18,637.94
2018,7,11,12,45,958.5,104.5,1.25,24.25,1017.5,882.44,635.87
2018,7,11,13,0,961.0,102.0,1.3,24.2,1012.0,873.99,631.51
2018,7,11,13,15,958.5,101.0,1.3,24.05,997.5,859.09,622.66
2018,7,11,13,30,956.0,100.0,1.3,23.9,983.0,840.62,611.59
2018,7,11,13,45,952.5,99.0,1.35,23.75,962.0,817.87,598.34
2018,7,11,14,0,949.0,98.0,1.4,23.6,941.0,791.74,582.75
2018,7,11,14,15,943.5,97.0,1.4,23.4,913.5,760.94,562.28
2018,7,11,14,30,938.0,96.0,1.4,23.2,886.0,727.13,539.34
2018,7,11,14,45,931.0,94.5,1.4,22.95,852.5,689.09,513.04
2018,7,11,15,0,924.0,93.0,1.4,22.7,819.0,648.51,484.26
2018,7,11,15,15,914.0,91.0,1.4,22.7,779.5,603.46,451.04
2018,7,11,15,30,904.0,89.0,1.4,22.7,740.0,556.55,415.51
2018,7,11,15,45,892.0,87.0,1.4,22.25,696.5,507.05,377.65
2018,7,11,16,0,880.0,85.0,1.4,21.8,653.0,456.36,337.53
2018,7,11,16,15,864.0,82.5,1.4,21.5,605.5,402.8,293.78
2018,7,11,16,30,848.0,80.0,1.4,21.2,558.0,348.98,248.58
2018,7,11,16,45,827.0,77.0,1.4,20.9,508.0,290.94,199.51
2018,7,11,17,0,806.0,74.0,1.4,20.6,458.0,235.61,152.66
2018,7,11,17,15,777.5,70.5,1.4,20.25,407.0,179.89,107.81
2018,7,11,17,30,749.0,67.0,1.4,19.9,356.0,126.49,70.07
2018,7,11,17,45,709.0,63.0,1.35,19.5,305.0,74.87,44.74
2018,7,11,18,0,669.0,59.0,1.3,19.1,254.0,53.02,41.0
2018,7,11,18,15,612.0,53.0,1.25,18.4,205.5,44.02,33.18
2018,7,11,18,30,555.0,47.0,1.2,17.7,157.0,39.08,28.72
2018,7,11,18,45,464.0,40.0,1.2,17.0,114.5,33.17,23.19
2018,7,11,19,0,373.0,33.0,1.2,16.3,72.0,27.4,17.27
2018,7,11,19,15,229.5,21.5,1.15,15.85,41.5,17.74,1.32
2018,7,11,19,30,86.0,10.0,1.1,15.4,11.0,7.87,0.0
2018,7,11,19,45,43.0,5.0,1.05,14.95,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,45,10.0,2.0,0.45,12.65,2.0,0.0,0.0
2018,7,12,5,0,20.0,4.0,0.5,12.8,4.0,3.15,0.0
2018,7,12,5,15,120.0,16.0,0.55,13.25,25.0,12.59,0.0
2018,7,12,5,30,220.0,28.0,0.6,13.7,46.0,21.41,10.97
2018,7,12,5,45,350.5,37.0,0.65,14.15,88.5,30.29,20.68
2018,7,12,6,0,481.0,46.0,0.7,14.6,131.0,37.88,27.89
2018,7,12,6,15,490.5,51.5,0.75,15.1,161.5,41.81,31.64
2018,7,12,6,30,500.0,57.0,0.8,15.6,192.0,45.62,35.09
2018,7,12,6,45,526.0,66.5,0.8,16.05,234.5,52.4,41.02
2018,7,12,7,0,552.0,76.0,0.8,16.5,277.0,94.6,56.33
2018,7,12,7,15,594.5,85.5,0.85,16.9,331.0,143.1,88.01
2018,7,12,7,30,637.0,95.0,0.9,17.3,385.0,196.03,128.7
2018,7,12,7,45,685.5,97.0,0.9,17.7,441.5,248.57,171.39
2018,7,12,8,0,734.0,99.0,0.9,18.1,498.0,308.1,220.43
2018,7,12,8,15,778.0,97.5,0.95,18.55,554.5,363.73,266.42
2018,7,12,8,30,822.0,96.0,1.0,19.0,611.0,422.22,313.85
2018,7,12,8,45,835.5,98.5,1.0,19.5,654.5,472.29,353.93
2018,7,12,9,0,849.0,101.0,1.0,20.0,698.0,521.28,391.89
2018,7,12,9,15,849.0,109.5,1.05,20.35,735.5,566.81,426.6
2018,7,12,9,30,849.0,118.0,1.1,20.7,773.0,609.83,458.44
2018,7,12,9,45,877.0,112.0,1.1,21.1,815.0,655.78,491.17
2018,7,12,10,0,905.0,106.0,1.1,21.5,857.0,700.82,522.37
2018,7,12,10,15,910.5,107.5,1.15,21.8,885.5,735.43,546.25
2018,7,12,10,30,916.0,109.0,1.2,22.1,914.0,767.21,567.84
2018,7,12,10,45,919.5,110.5,1.25,22.4,935.5,794.49,585.89
2018,7,12,11,0,923.0,112.0,1.3,22.7,957.0,818.54,600.89
2018,7,12,11,15,925.5,113.0,1.3,22.75,972.5,838.05,612.89
2018,7,12,11,30,928.0,114.0,1.3,22.8,988.0,854.12,622.7
2018,7,12,11,45,928.0,115.5,1.35,22.85,996.0,865.08,629.91
2018,7,12,12,0,928.0,117.0,1.4,22.9,1004.0,872.48,634.94
2018,7,12,12,15,834.0,167.5,1.45,22.75,965.0,852.82,622.94
2018,7,12,12,30,740.0,218.0,1.5,22.6,926.0,826.03,604.78
2018,7,12,12,45,499.5,338.0,1.55,22.5,814.5,725.56,533.61
2018,7,12,13,0,259.0,458.0,1.6,22.4,703.0,615.29,454.24
