Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,13,15,272.0,449.0,1.6,22.2,703.0,613.24,454.51
2018,7,12,13,30,285.0,440.0,1.6,22.0,703.0,609.42,452.65
2018,7,12,13,45,347.0,398.5,1.65,21.8,711.5,613.86,458.05
2018,7,12,14,0,409.0,357.0,1.7,21.6,720.0,623.75,466.86
2018,7,12,14,15,405.0,347.5,1.65,21.3,698.0,598.98,449.64
2018,7,12,14,30,401.0,338.0,1.6,21.0,676.0,572.79,431.46
2018,7,12,14,45,403.5,324.5,1.55,20.75,653.0,546.38,412.89
2018,7,12,15,0,406.0,311.0,1.5,20.5,630.0,518.36,392.81
2018,7,12,15,15,319.0,319.0,1.5,20.5,562.0,448.16,340.98
2018,7,12,15,30,232.0,327.0,1.5,20.5,494.0,385.33,294.23
2018,7,12,15,45,233.0,304.0,1.25,19.9,463.0,354.12,270.79
2018,7,12,16,0,234.0,281.0,1.0,19.3,432.0,322.43,246.31
2018,7,12,16,15,263.0,249.5,0.9,18.95,407.0,298.32,226.81
2018,7,12,16,30,292.0,218.0,0.8,18.6,382.0,266.5,200.51
2018,7,12,16,45,427.0,169.0,0.75,18.3,385.0,250.25,182.17
2018,7,12,17,0,562.0,120.0,0.7,18.0,388.0,218.07,149.42
2018,7,12,17,15,570.0,106.5,0.65,17.7,351.5,173.18,112.05
2018,7,12,17,30,578.0,93.0,0.6,17.4,315.0,126.86,77.35
2018,7,12,17,45,525.5,85.5,0.55,17.1,265.5,81.36,53.35
2018,7,12,18,0,473.0,78.0,0.5,16.8,216.0,60.75,48.18
2018,7,12,18,15,421.5,67.5,0.5,16.5,173.0,53.21,41.55
2018,7,12,18,30,370.0,57.0,0.5,16.2,130.0,43.28,32.6
2018,7,12,18,45,286.5,46.0,0.5,15.95,93.0,34.85,24.78
2018,7,12,19,0,203.0,35.0,0.5,15.7,56.0,26.45,16.51
2018,7,12,19,15,118.5,21.0,0.5,15.6,32.0,15.92,0.0
2018,7,12,19,30,34.0,7.0,0.5,15.5,8.0,5.51,0.0
2018,7,12,19,45,17.0,3.5,0.5,15.35,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,5,15,3.5,3.0,0.5,14.15,3.5,2.36,0.0
2018,7,13,5,30,7.0,6.0,0.5,14.5,7.0,4.96,0.0
2018,7,13,5,45,3.5,7.0,0.45,14.85,7.5,5.49,0.0
2018,7,13,6,0,0.0,8.0,0.4,15.2,8.0,6.06,0.0
2018,7,13,6,15,1.5,16.0,0.45,15.55,16.5,12.16,5.24
2018,7,13,6,30,3.0,24.0,0.5,15.9,25.0,18.3,10.76
2018,7,13,6,45,1.5,30.5,0.5,16.3,31.0,23.27,15.18
2018,7,13,7,0,0.0,37.0,0.5,16.7,37.0,28.24,18.47
2018,7,13,7,15,0.0,61.5,0.55,17.05,61.5,47.13,34.31
2018,7,13,7,30,0.0,86.0,0.6,17.4,86.0,65.97,49.82
2018,7,13,7,45,0.0,72.0,0.7,17.75,72.0,55.29,40.67
2018,7,13,8,0,0.0,58.0,0.8,18.1,58.0,44.5,31.53
2018,7,13,8,15,0.0,62.5,0.8,18.45,62.5,48.01,34.28
2018,7,13,8,30,0.0,67.0,0.8,18.8,67.0,51.53,37.0
2018,7,13,8,45,4.0,119.5,0.85,19.2,122.5,93.92,71.23
2018,7,13,9,0,8.0,172.0,0.9,19.6,178.0,136.7,105.0
2018,7,13,9,15,15.0,208.5,0.95,19.85,220.0,169.48,130.4
2018,7,13,9,30,22.0,245.0,1.0,20.1,262.0,208.5,160.31
2018,7,13,9,45,16.0,224.0,1.0,20.3,236.5,184.27,141.03
2018,7,13,10,0,10.0,203.0,1.0,20.5,211.0,164.71,125.57
2018,7,13,10,15,6.5,169.0,1.0,20.65,174.5,136.12,103.07
2018,7,13,10,30,3.0,135.0,1.0,20.8,138.0,107.23,80.22
2018,7,13,10,45,29.5,192.5,1.05,20.95,219.5,178.62,136.57
2018,7,13,11,0,56.0,250.0,1.1,21.1,301.0,247.8,189.65
2018,7,13,11,15,83.5,344.5,1.15,21.25,422.0,350.41,266.08
2018,7,13,11,30,111.0,439.0,1.2,21.4,543.0,467.45,350.07
2018,7,13,11,45,140.0,455.0,1.2,21.5,587.5,506.99,377.55
2018,7,13,12,0,169.0,471.0,1.2,21.6,632.0,546.18,405.02
2018,7,13,12,15,204.0,471.5,1.25,21.65,666.5,576.36,426.66
2018,7,13,12,30,239.0,472.0,1.3,21.7,701.0,605.37,447.44
2018,7,13,12,45,224.5,466.5,1.3,21.75,680.5,587.07,434.26
2018,7,13,13,0,210.0,461.0,1.3,21.8,660.0,567.69,420.71
2018,7,13,13,15,299.0,382.0,1.35,21.75,660.5,578.96,431.8
2018,7,13,13,30,388.0,303.0,1.4,21.7,661.0,587.14,440.31
2018,7,13,13,45,502.0,261.0,1.4,21.65,713.5,628.53,471.35
2018,7,13,14,0,616.0,219.0,1.4,21.6,766.0,666.51,499.06
2018,7,13,14,15,672.0,199.0,1.45,21.5,778.5,670.49,502.51
2018,7,13,14,30,728.0,179.0,1.5,21.4,791.0,668.56,501.86
2018,7,13,14,45,725.5,170.5,1.5,21.35,760.0,632.62,476.21
2018,7,13,15,0,723.0,162.0,1.5,21.3,729.0,594.45,448.68
2018,7,13,15,15,765.5,135.0,1.5,21.3,708.5,563.4,425.73
2018,7,13,15,30,808.0,108.0,1.5,21.3,688.0,527.6,398.22
2018,7,13,15,45,795.5,104.5,1.6,21.1,646.5,479.92,361.5
2018,7,13,16,0,783.0,101.0,1.7,20.9,605.0,431.36,322.84
2018,7,13,16,15,767.5,97.0,1.75,20.75,560.5,380.59,281.07
2018,7,13,16,30,752.0,93.0,1.8,20.6,516.0,329.76,238.13
2018,7,13,16,45,730.0,89.0,1.8,20.45,468.5,277.36,193.4
2018,7,13,17,0,708.0,85.0,1.8,20.3,421.0,226.13,149.82
2018,7,13,17,15,677.5,80.5,1.85,20.0,372.5,170.98,105.29
2018,7,13,17,30,647.0,76.0,1.9,19.7,324.0,121.74,69.95
2018,7,13,17,45,606.0,70.5,1.9,19.4,276.5,74.26,45.17
2018,7,13,18,0,565.0,65.0,1.9,19.1,229.0,52.13,40.22
2018,7,13,18,15,506.0,58.5,1.9,18.6,184.0,47.13,35.85
2018,7,13,18,30,447.0,52.0,1.9,18.1,139.0,42.15,31.3
2018,7,13,18,45,361.0,42.5,1.9,17.65,100.0,34.58,24.29
2018,7,13,19,0,275.0,33.0,1.9,17.2,61.0,27.01,16.73
2018,7,13,19,15,164.5,20.5,1.85,16.9,35.0,15.66,0.0
2018,7,13,19,30,54.0,8.0,1.8,16.6,9.0,6.29,0.0
2018,7,13,19,45,27.0,4.0,1.8,16.3,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.7,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.8,3.0,0.0,0.0
2018,7,14,5,15,17.5,11.0,1.5,14.15,12.0,8.65,0.0
2018,7,14,5,30,23.0,19.0,1.5,14.5,21.0,14.81,5.4
2018,7,14,5,45,102.5,34.5,1.5,14.85,51.0,26.04,16.84
2018,7,14,6,0,182.0,50.0,1.5,15.2,81.0,37.54,27.46
2018,7,14,6,15,152.5,64.5,1.55,15.7,96.5,47.36,36.41
2018,7,14,6,30,123.0,79.0,1.6,16.2,112.0,58.34,46.2
2018,7,14,6,45,143.0,100.0,1.6,16.7,146.0,72.5,58.57
2018,7,14,7,0,163.0,121.0,1.6,17.2,180.0,98.89,72.31
2018,7,14,7,15,355.0,115.5,1.6,17.6,269.0,132.42,89.5
2018,7,14,7,30,547.0,110.0,1.6,18.0,358.0,191.67,129.16
2018,7,14,7,45,637.0,103.5,1.6,18.4,424.0,242.92,169.13
2018,7,14,8,0,727.0,97.0,1.6,18.8,490.0,305.5,219.5
2018,7,14,8,15,761.5,95.5,1.65,19.15,540.5,357.52,263.44
2018,7,14,8,30,796.0,94.0,1.7,19.5,591.0,411.45,308.18
2018,7,14,8,45,818.5,93.5,1.7,19.8,636.5,461.97,349.38
2018,7,14,9,0,841.0,93.0,1.7,20.1,682.0,512.24,389.22
2018,7,14,9,15,818.5,108.5,1.75,20.35,709.0,551.18,419.81
2018,7,14,9,30,796.0,124.0,1.8,20.6,736.0,589.82,449.05
2018,7,14,9,45,838.5,111.5,1.85,20.85,782.0,633.36,481.68
2018,7,14,10,0,881.0,99.0,1.9,21.1,828.0,681.2,516.56
2018,7,14,10,15,887.5,100.5,1.95,21.2,856.5,715.86,541.45
2018,7,14,10,30,894.0,102.0,2.0,21.3,885.0,747.82,564.11
2018,7,14,10,45,899.5,102.5,2.05,21.35,907.5,775.31,583.07
2018,7,14,11,0,905.0,103.0,2.1,21.4,930.0,799.75,599.27
2018,7,14,11,15,908.5,103.5,2.1,21.4,945.5,819.42,611.98
2018,7,14,11,30,912.0,104.0,2.1,21.4,961.0,835.75,622.48
2018,7,14,11,45,902.0,110.5,2.15,21.35,964.5,842.75,627.33
2018,7,14,12,0,892.0,117.0,2.2,21.3,968.0,846.03,629.84
2018,7,14,12,15,904.0,111.0,2.2,21.25,974.0,853.48,634.88
2018,7,14,12,30,916.0,105.0,2.2,21.2,980.0,857.43,637.61
2018,7,14,12,45,859.5,131.5,2.2,21.15,948.5,828.71,618.44
2018,7,14,13,0,803.0,158.0,2.2,21.1,917.0,810.03,606.35
2018,7,14,13,15,814.5,150.5,2.25,21.0,910.5,802.17,602.06
2018,7,14,13,30,826.0,143.0,2.3,20.9,904.0,779.7,587.68
2018,7,14,13,45,863.0,122.5,2.3,20.8,902.0,774.75,585.17
2018,7,14,14,0,900.0,102.0,2.3,20.7,900.0,764.17,578.61
2018,7,14,14,15,894.5,101.0,2.3,20.6,873.5,734.68,557.82
2018,7,14,14,30,889.0,100.0,2.3,20.5,847.0,702.35,534.76
2018,7,14,14,45,882.0,98.0,2.35,20.35,814.5,665.48,508.35
2018,7,14,15,0,875.0,96.0,2.4,20.2,782.0,626.22,479.51
2018,7,14,15,15,864.5,94.5,2.4,20.2,744.0,583.19,446.62
2018,7,14,15,30,854.0,93.0,2.4,20.2,706.0,538.46,411.58
2018,7,14,15,45,841.5,90.5,2.45,19.8,663.5,490.43,373.81
2018,7,14,16,0,829.0,88.0,2.5,19.4,621.0,441.38,333.95
2018,7,14,16,15,813.0,84.5,2.5,19.15,575.0,389.36,290.33
2018,7,14,16,30,797.0,81.0,2.5,18.9,529.0,335.52,244.19
2018,7,14,16,45,775.5,78.0,2.5,18.65,481.0,281.72,197.52
2018,7,14,17,0,754.0,75.0,2.5,18.4,433.0,228.95,151.87
2018,7,14,17,15,724.5,71.5,2.5,18.1,383.5,175.79,108.15
2018,7,14,17,30,695.0,68.0,2.5,17.8,334.0,125.13,71.29
2018,7,14,17,45,654.5,64.0,2.5,17.5,285.5,72.38,42.58
2018,7,14,18,0,614.0,60.0,2.5,17.2,237.0,49.05,37.83
2018,7,14,18,15,555.5,53.5,2.45,16.85,190.5,43.83,33.21
2018,7,14,18,30,497.0,47.0,2.4,16.5,144.0,38.62,28.41
2018,7,14,18,45,407.5,39.5,2.4,16.15,104.0,32.44,22.57
2018,7,14,19,0,318.0,32.0,2.4,15.8,64.0,26.37,16.24
2018,7,14,19,15,192.0,20.5,2.35,15.55,37.0,16.85,0.0
2018,7,14,19,30,66.0,9.0,2.3,15.3,10.0,7.08,0.0
2018,7,14,19,45,33.0,4.5,2.3,15.05,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,15,4,45,6.5,1.0,1.45,12.1,1.0,0.0,0.0
2018,7,15,5,0,13.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,7,15,5,15,6.5,8.0,1.5,12.6,8.0,6.29,0.0
2018,7,15,5,30,0.0,14.0,1.5,13.0,14.0,10.65,2.16
2018,7,15,5,45,0.0,26.0,1.5,13.45,26.0,19.84,11.56
2018,7,15,6,0,0.0,38.0,1.5,13.9,38.0,29.06,20.11
2018,7,15,6,15,0.0,50.0,1.55,14.3,50.0,38.11,28.41
2018,7,15,6,30,0.0,62.0,1.6,14.7,62.0,47.06,36.47
2018,7,15,6,45,1.5,80.0,1.6,15.1,80.5,60.09,47.98
2018,7,15,7,0,3.0,98.0,1.6,15.5,99.0,73.67,56.92
2018,7,15,7,15,12.0,127.0,1.6,15.9,132.0,96.3,75.13
2018,7,15,7,30,21.0,156.0,1.6,16.3,165.0,120.39,94.26
2018,7,15,7,45,100.0,165.0,1.65,16.65,218.0,151.27,116.24
2018,7,15,8,0,179.0,174.0,1.7,17.0,271.0,191.71,146.82
2018,7,15,8,15,209.0,179.0,1.7,17.35,302.0,218.71,168.45
2018,7,15,8,30,239.0,184.0,1.7,17.7,333.0,248.27,192.23
2018,7,15,8,45,236.5,186.5,1.75,18.05,343.0,263.39,204.9
2018,7,15,9,0,234.0,189.0,1.8,18.4,353.0,277.53,216.55
2018,7,15,9,15,238.5,206.5,1.8,18.55,381.5,306.91,239.68
2018,7,15,9,30,243.0,224.0,1.8,18.7,410.0,336.16,262.24
2018,7,15,9,45,269.5,257.0,1.85,18.9,472.5,391.97,304.57
2018,7,15,10,0,296.0,290.0,1.9,19.1,535.0,449.15,347.01
2018,7,15,10,15,439.0,255.0,1.9,19.1,632.0,542.8,417.56
2018,7,15,10,30,582.0,220.0,1.9,19.1,729.0,636.08,486.16
2018,7,15,10,45,618.5,223.0,1.9,19.15,776.5,682.96,518.92
2018,7,15,11,0,655.0,226.0,1.9,19.2,824.0,729.1,551.04
2018,7,15,11,15,684.0,208.0,1.9,19.15,842.0,749.92,565.92
2018,7,15,11,30,713.0,190.0,1.9,19.1,860.0,761.07,574.48
2018,7,15,11,45,818.5,151.0,1.95,19.05,926.5,808.95,608.86
2018,7,15,12,0,924.0,112.0,2.0,19.0,993.0,869.94,650.12
2018,7,15,12,15,938.5,108.5,2.0,18.95,1004.0,881.69,657.43
2018,7,15,12,30,953.0,105.0,2.0,18.9,1015.0,889.84,662.91
2018,7,15,12,45,950.5,106.0,2.0,18.85,1008.5,884.09,659.23
2018,7,15,13,0,948.0,107.0,2.0,18.8,1002.0,874.71,653.35
2018,7,15,13,15,946.0,107.0,2.05,18.8,989.0,861.29,645.2
2018,7,15,13,30,944.0,107.0,2.1,18.8,976.0,844.3,634.69
2018,7,15,13,45,941.0,105.0,2.1,18.8,955.0,821.32,619.69
2018,7,15,14,0,938.0,103.0,2.1,18.8,934.0,794.96,602.39
2018,7,15,14,15,932.5,102.0,2.15,18.8,906.5,764.41,581.37
2018,7,15,14,30,927.0,101.0,2.2,18.8,879.0,730.87,557.69
2018,7,15,14,45,920.0,98.5,2.25,18.8,845.0,692.24,529.85
2018,7,15,15,0,913.0,96.0,2.3,18.8,811.0,651.07,499.47
2018,7,15,15,15,903.0,94.5,2.3,18.8,772.0,606.75,465.68
2018,7,15,15,30,893.0,93.0,2.3,18.8,733.0,560.56,429.56
2018,7,15,15,45,880.5,91.0,2.35,18.75,689.5,511.12,390.19
2018,7,15,16,0,868.0,89.0,2.4,18.7,646.0,460.54,348.69
2018,7,15,16,15,852.5,85.5,2.45,18.6,598.5,406.66,303.49
2018,7,15,16,30,837.0,82.0,2.5,18.5,551.0,350.9,255.64
2018,7,15,16,45,816.0,79.0,2.55,18.45,501.5,294.97,206.97
2018,7,15,17,0,795.0,76.0,2.6,18.4,452.0,239.94,159.19
2018,7,15,17,15,765.5,72.0,2.6,18.15,400.5,183.91,112.98
2018,7,15,17,30,736.0,68.0,2.6,17.9,349.0,130.35,73.78
2018,7,15,17,45,695.0,63.5,2.65,17.65,298.0,78.66,46.53
2018,7,15,18,0,654.0,59.0,2.7,17.4,247.0,48.81,37.58
2018,7,15,18,15,593.5,53.0,2.7,16.95,198.5,43.85,33.2
2018,7,15,18,30,533.0,47.0,2.7,16.5,150.0,38.93,28.67
2018,7,15,18,45,437.5,39.5,2.65,16.0,108.0,32.64,22.74
2018,7,15,19,0,342.0,32.0,2.6,15.5,66.0,26.5,16.29
2018,7,15,19,15,206.0,20.5,2.6,15.1,38.0,16.9,0.0
2018,7,15,19,30,70.0,9.0,2.6,14.7,10.0,7.08,0.0
2018,7,15,19,45,35.0,4.5,2.55,14.35,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,16,4,45,3.5,1.0,1.9,11.7,1.0,0.0,0.0
2018,7,16,5,0,7.0,2.0,1.9,11.9,2.0,0.0,0.0
2018,7,16,5,15,12.0,12.0,1.9,12.45,12.5,9.44,0.0
2018,7,16,5,30,17.0,22.0,1.9,13.0,23.0,16.87,6.38
2018,7,16,5,45,66.0,37.5,1.9,13.55,47.5,28.24,18.75
2018,7,16,6,0,115.0,53.0,1.9,14.1,72.0,39.0,28.82
2018,7,16,6,15,103.0,70.0,1.9,14.6,91.5,51.39,40.11
2018,7,16,6,30,91.0,87.0,1.9,15.1,111.0,62.84,50.37
2018,7,16,6,45,75.0,110.0,1.9,15.6,132.5,78.81,64.38
2018,7,16,7,0,59.0,133.0,1.9,16.1,154.0,99.66,76.67
2018,7,16,7,15,114.0,151.5,1.9,16.55,200.0,125.79,94.92
2018,7,16,7,30,169.0,170.0,1.9,17.0,246.0,159.07,119.37
2018,7,16,7,45,223.0,176.0,1.9,17.45,288.5,191.02,143.56
2018,7,16,8,0,277.0,182.0,1.9,17.9,331.0,227.61,172.2
2018,7,16,8,15,401.0,179.0,1.9,18.25,416.5,292.07,221.75
2018,7,16,8,30,525.0,176.0,1.9,18.6,502.0,364.7,277.97
2018,7,16,8,45,549.0,187.0,1.9,19.0,550.0,413.91,316.96
2018,7,16,9,0,573.0,198.0,1.9,19.4,598.0,468.27,358.87
2018,7,16,9,15,697.0,164.0,1.9,19.75,678.5,537.23,411.05
2018,7,16,9,30,821.0,130.0,1.9,20.1,759.0,612.13,466.66
2018,7,16,9,45,880.5,110.0,1.9,20.4,812.5,660.98,502.52
2018,7,16,10,0,940.0,90.0,1.9,20.7,866.0,715.18,541.47
2018,7,16,10,15,937.5,96.0,1.9,21.05,892.5,749.6,564.95
2018,7,16,10,30,935.0,102.0,1.9,21.4,919.0,780.56,585.63
2018,7,16,10,45,948.0,97.5,1.9,21.7,944.5,810.51,604.78
2018,7,16,11,0,961.0,93.0,1.9,22.0,970.0,837.57,621.44
2018,7,16,11,15,964.0,94.0,1.95,22.25,986.0,858.45,634.52
2018,7,16,11,30,967.0,95.0,2.0,22.5,1002.0,875.75,645.3
2018,7,16,11,45,949.0,106.0,2.0,22.7,1003.0,880.85,647.73
2018,7,16,12,0,931.0,117.0,2.0,22.9,1004.0,881.74,647.59
2018,7,16,12,15,948.5,107.5,2.0,23.0,1012.0,890.97,653.33
2018,7,16,12,30,966.0,98.0,2.0,23.1,1020.0,896.43,656.6
2018,7,16,12,45,961.0,100.5,2.05,23.2,1012.5,889.87,652.6
2018,7,16,13,0,956.0,103.0,2.1,23.3,1005.0,879.68,646.38
2018,7,16,13,15,954.0,102.0,2.1,23.3,991.0,865.28,637.26
2018,7,16,13,30,952.0,101.0,2.1,23.3,977.0,847.28,625.83
2018,7,16,13,45,948.0,99.5,2.15,23.25,955.5,823.77,611.28
2018,7,16,14,0,944.0,98.0,2.2,23.2,934.0,796.9,594.42
2018,7,16,14,15,931.0,101.5,2.2,23.05,904.5,764.73,572.68
2018,7,16,14,30,918.0,105.0,2.2,22.9,875.0,729.98,548.41
2018,7,16,14,45,918.0,99.5,2.2,22.75,843.5,693.58,522.68
2018,7,16,15,0,918.0,94.0,2.2,22.6,812.0,654.12,494.11
2018,7,16,15,15,908.0,92.0,2.2,22.6,772.5,609.12,460.4
2018,7,16,15,30,898.0,90.0,2.2,22.6,733.0,562.24,424.41
2018,7,16,15,45,884.0,88.0,2.2,22.2,688.5,511.81,385.33
2018,7,16,16,0,870.0,86.0,2.2,21.8,644.0,460.37,344.19
2018,7,16,16,15,853.0,83.5,2.15,21.55,596.5,406.62,299.72
2018,7,16,16,30,836.0,81.0,2.1,21.3,549.0,352.71,253.99
2018,7,16,16,45,820.5,77.0,2.1,21.0,501.0,295.86,205.28
2018,7,16,17,0,805.0,73.0,2.1,20.7,453.0,240.89,158.01
2018,7,16,17,15,776.5,69.5,2.1,20.3,402.0,184.81,112.17
2018,7,16,17,30,748.0,66.0,2.1,19.9,351.0,131.06,73.07
2018,7,16,17,45,708.0,61.5,2.1,19.45,299.5,78.61,45.39
2018,7,16,18,0,668.0,57.0,2.1,19.0,248.0,51.42,39.61
2018,7,16,18,15,608.0,51.5,2.05,18.4,199.5,42.86,32.13
2018,7,16,18,30,548.0,46.0,2.0,17.8,151.0,38.28,27.93
2018,7,16,18,45,454.0,38.5,2.0,17.15,108.5,31.94,22.01
2018,7,16,19,0,360.0,31.0,2.0,16.5,66.0,25.75,15.51
2018,7,16,19,15,218.5,20.0,2.0,16.15,38.0,16.52,0.0
2018,7,16,19,30,77.0,9.0,2.0,15.8,10.0,7.08,0.0
2018,7,16,19,45,38.5,4.5,2.0,15.4,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.05,13.1,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,7,17,5,15,139.0,14.5,2.1,13.7,24.0,11.41,0.0
2018,7,17,5,30,260.0,27.0,2.1,14.2,46.0,22.36,9.69
2018,7,17,5,45,372.0,36.0,2.1,14.7,85.5,29.71,19.85
2018,7,17,6,0,484.0,45.0,2.1,15.2,125.0,37.2,27.07
2018,7,17,6,15,553.5,50.5,2.05,15.7,172.0,41.7,31.37
2018,7,17,6,30,623.0,56.0,2.0,16.2,219.0,46.33,35.58
2018,7,17,6,45,670.0,61.0,2.0,16.65,270.0,54.55,42.8
2018,7,17,7,0,717.0,66.0,2.0,17.1,321.0,104.65,58.74
2018,7,17,7,15,750.5,69.5,2.0,17.8,372.5,156.87,92.44
2018,7,17,7,30,784.0,73.0,2.0,18.5,424.0,212.17,135.71
2018,7,17,7,45,809.0,75.5,2.0,19.2,474.5,267.31,182.26
2018,7,17,8,0,834.0,78.0,2.0,19.9,525.0,325.87,232.18
2018,7,17,8,15,853.0,80.0,2.0,20.45,573.5,380.47,278.74
2018,7,17,8,30,872.0,82.0,2.0,21.0,622.0,435.24,324.28
2018,7,17,8,45,877.5,87.0,2.0,21.55,664.5,486.31,365.76
2018,7,17,9,0,883.0,92.0,2.0,22.1,707.0,535.72,404.51
2018,7,17,9,15,901.0,91.0,1.95,22.7,750.0,584.92,441.47
2018,7,17,9,30,919.0,90.0,1.9,23.3,793.0,633.05,476.35
2018,7,17,9,45,925.5,92.5,1.9,23.95,828.0,675.63,506.3
2018,7,17,10,0,932.0,95.0,1.9,24.6,863.0,715.73,533.62
2018,7,17,10,15,939.0,95.5,1.9,24.95,892.5,751.73,558.07
2018,7,17,10,30,946.0,96.0,1.9,25.3,922.0,784.9,580.06
2018,7,17,10,45,951.0,97.0,1.95,25.7,945.5,813.99,598.21
2018,7,17,11,0,956.0,98.0,2.0,26.1,969.0,839.8,613.99
2018,7,17,11,15,959.5,98.0,2.05,26.2,985.0,860.15,626.88
2018,7,17,11,30,963.0,98.0,2.1,26.3,1001.0,876.95,637.54
2018,7,17,11,45,964.5,98.5,2.1,26.45,1009.5,888.93,644.55
2018,7,17,12,0,966.0,99.0,2.1,26.6,1018.0,897.21,649.26
2018,7,17,12,15,963.0,101.0,2.15,26.6,1018.0,899.33,650.95
2018,7,17,12,30,960.0,103.0,2.2,26.6,1018.0,897.72,650.36
2018,7,17,12,45,954.0,106.0,2.25,26.65,1010.0,890.79,646.31
2018,7,17,13,0,948.0,109.0,2.3,26.7,1002.0,880.25,640.0
2018,7,17,13,15,945.5,108.0,2.35,26.6,988.0,865.57,631.43
2018,7,17,13,30,943.0,107.0,2.4,26.5,974.0,847.32,620.54
2018,7,17,13,45,932.5,110.5,2.4,26.45,951.5,823.31,605.32
2018,7,17,14,0,922.0,114.0,2.4,26.4,929.0,796.26,588.0
2018,7,17,14,15,904.5,118.5,2.45,26.2,897.5,762.15,565.19
2018,7,17,14,30,887.0,123.0,2.5,26.0,866.0,725.77,540.35
2018,7,17,14,45,891.0,114.5,2.55,25.85,835.5,690.62,516.02
2018,7,17,15,0,895.0,106.0,2.6,25.7,805.0,652.14,488.61
2018,7,17,15,15,814.0,130.5,2.6,25.7,742.0,593.53,444.96
2018,7,17,15,30,733.0,155.0,2.6,25.7,679.0,534.49,400.53
2018,7,17,15,45,777.0,129.5,2.7,25.2,654.5,498.46,373.08
2018,7,17,16,0,821.0,104.0,2.8,24.7,630.0,456.29,339.32
2018,7,17,16,15,798.0,101.0,2.85,24.4,580.5,401.27,294.68
2018,7,17,16,30,775.0,98.0,2.9,24.1,531.0,346.88,249.45
2018,7,17,16,45,778.5,88.5,2.9,23.8,489.0,295.33,204.83
2018,7,17,17,0,782.0,79.0,2.9,23.5,447.0,242.13,158.7
2018,7,17,17,15,752.5,75.0,2.95,23.0,396.0,186.61,113.71
2018,7,17,17,30,723.0,71.0,3.0,22.5,345.0,133.6,75.3
2018,7,17,17,45,683.0,66.0,3.0,22.0,294.5,82.08,47.85
2018,7,17,18,0,643.0,61.0,3.0,21.5,244.0,50.17,38.1
2018,7,17,18,15,581.0,54.5,2.95,20.8,195.5,44.88,33.53
2018,7,17,18,30,519.0,48.0,2.9,20.1,147.0,39.63,28.8
2018,7,17,18,45,423.0,40.5,2.85,19.4,105.5,33.4,22.99
2018,7,17,19,0,327.0,33.0,2.8,18.7,64.0,27.34,16.51
2018,7,17,19,15,195.0,20.5,2.75,18.35,36.5,16.93,0.0
2018,7,17,19,30,63.0,8.0,2.7,18.0,9.0,6.29,0.0
2018,7,17,19,45,31.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.5,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.0,1.8,16.35,23.0,11.02,0.0
2018,7,18,5,30,247.0,26.0,1.8,17.0,44.0,21.49,8.35
2018,7,18,5,45,354.5,35.5,1.75,17.7,82.5,29.24,19.12
2018,7,18,6,0,462.0,45.0,1.7,18.4,121.0,37.07,26.56
2018,7,18,6,15,510.5,51.5,1.7,18.9,162.0,42.11,31.28
2018,7,18,6,30,559.0,58.0,1.7,19.4,203.0,47.14,35.8
2018,7,18,6,45,616.0,63.5,1.7,19.85,255.0,51.86,39.88
2018,7,18,7,0,673.0,69.0,1.7,20.3,307.0,100.46,55.79
2018,7,18,7,15,719.0,72.5,1.65,21.0,362.0,155.79,91.67
2018,7,18,7,30,765.0,76.0,1.6,21.7,417.0,211.78,134.38
2018,7,18,7,45,790.0,79.0,1.55,22.4,467.5,266.38,179.69
2018,7,18,8,0,815.0,82.0,1.5,23.1,518.0,322.52,226.74
2018,7,18,8,15,833.5,84.5,1.45,23.6,566.0,377.13,272.31
2018,7,18,8,30,852.0,87.0,1.4,24.1,614.0,432.37,317.06
2018,7,18,8,45,866.0,89.5,1.35,24.65,658.5,484.3,357.87
2018,7,18,9,0,880.0,92.0,1.3,25.2,703.0,535.4,396.53
2018,7,18,9,15,887.5,95.5,1.25,25.4,742.5,582.68,431.6
2018,7,18,9,30,895.0,99.0,1.2,25.6,782.0,628.04,464.1
2018,7,18,9,45,899.0,103.0,1.2,25.85,816.0,669.47,493.16
2018,7,18,10,0,903.0,107.0,1.2,26.1,850.0,708.29,519.63
2018,7,18,10,15,883.0,119.0,1.25,26.15,867.0,734.24,537.54
2018,7,18,10,30,863.0,131.0,1.3,26.2,884.0,755.63,552.14
2018,7,18,10,45,653.0,231.0,1.35,26.25,809.0,720.02,524.99
2018,7,18,11,0,443.0,331.0,1.4,26.3,734.0,654.16,477.47
2018,7,18,11,15,334.5,397.5,1.45,26.25,705.0,622.31,454.42
2018,7,18,11,30,226.0,464.0,1.5,26.2,676.0,585.49,427.16
2018,7,18,11,45,366.0,397.0,1.55,26.1,743.5,659.14,481.37
2018,7,18,12,0,506.0,330.0,1.6,26.0,811.0,734.17,534.67
2018,7,18,12,15,646.0,261.0,1.7,25.9,875.5,795.31,578.64
2018,7,18,12,30,786.0,192.0,1.8,25.8,940.0,843.25,613.86
2018,7,18,12,45,709.5,234.5,1.9,25.7,906.5,821.4,598.26
2018,7,18,13,0,633.0,277.0,2.0,25.6,873.0,787.23,575.18
2018,7,18,13,15,541.5,313.5,2.05,25.5,818.0,734.05,538.64
2018,7,18,13,30,450.0,350.0,2.1,25.4,763.0,681.34,501.95
2018,7,18,13,45,652.0,247.0,2.2,25.3,830.5,741.92,548.64
2018,7,18,14,0,854.0,144.0,2.3,25.2,898.0,772.13,573.48
2018,7,18,14,15,759.5,184.5,2.3,25.1,840.0,723.9,538.37
2018,7,18,14,30,665.0,225.0,2.3,25.0,782.0,672.54,501.43
2018,7,18,14,45,690.0,205.0,2.35,24.9,762.5,646.97,484.23
2018,7,18,15,0,715.0,185.0,2.4,24.8,743.0,617.15,463.23
2018,7,18,15,15,668.5,191.5,2.4,24.8,692.5,564.1,424.07
2018,7,18,15,30,622.0,198.0,2.4,24.8,642.0,512.54,385.43
2018,7,18,15,45,585.5,194.5,2.35,24.6,592.0,459.97,345.58
2018,7,18,16,0,549.0,191.0,2.3,24.4,542.0,405.18,303.35
2018,7,18,16,15,493.0,192.0,2.25,24.1,489.0,352.66,262.44
2018,7,18,16,30,437.0,193.0,2.2,23.8,436.0,304.51,224.56
2018,7,18,16,45,444.0,171.5,2.2,23.5,399.0,262.14,189.39
2018,7,18,17,0,451.0,150.0,2.2,23.2,362.0,218.53,152.83
2018,7,18,17,15,496.5,123.0,2.2,22.65,331.5,176.19,116.34
2018,7,18,17,30,542.0,96.0,2.2,22.1,301.0,130.96,80.29
2018,7,18,17,45,529.0,84.5,2.25,21.5,260.0,85.71,53.87
2018,7,18,18,0,516.0,73.0,2.3,20.9,219.0,57.65,44.69
2018,7,18,18,15,432.0,63.0,2.3,20.2,169.0,49.97,38.04
2018,7,18,18,30,348.0,53.0,2.3,19.5,119.0,40.3,29.45
2018,7,18,18,45,284.0,42.5,2.3,18.8,86.0,32.34,22.13
2018,7,18,19,0,220.0,32.0,2.3,18.1,53.0,24.34,14.03
2018,7,18,19,15,115.5,18.5,2.3,17.7,29.0,14.06,0.0
2018,7,18,19,30,11.0,5.0,2.3,17.3,5.0,3.93,0.0
2018,7,18,19,45,5.5,2.5,2.25,16.85,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,5.0,0.5,1.95,14.25,0.5,0.0,0.0
2018,7,19,5,0,10.0,1.0,1.9,14.4,1.0,0.0,0.0
2018,7,19,5,15,47.5,10.5,1.8,14.75,13.5,8.26,0.0
2018,7,19,5,30,85.0,20.0,1.7,15.1,26.0,15.32,3.9
2018,7,19,5,45,228.5,33.5,1.6,15.4,66.5,25.54,16.13
2018,7,19,6,0,372.0,47.0,1.5,15.7,107.0,38.1,27.77
2018,7,19,6,15,337.0,57.5,1.5,15.9,126.5,43.36,32.79
2018,7,19,6,30,302.0,68.0,1.5,16.1,146.0,50.11,38.93
2018,7,19,6,45,218.0,94.0,1.5,16.25,156.5,67.96,54.69
2018,7,19,7,0,134.0,120.0,1.5,16.4,167.0,96.71,71.56
2018,7,19,7,15,236.5,129.0,1.4,16.7,228.0,127.37,90.77
2018,7,19,7,30,339.0,138.0,1.3,17.0,289.0,172.33,122.87
2018,7,19,7,45,358.0,150.0,1.25,17.25,326.0,209.41,153.36
2018,7,19,8,0,377.0,162.0,1.2,17.5,363.0,248.15,185.51
2018,7,19,8,15,373.5,179.5,1.1,17.8,394.0,284.56,215.91
2018,7,19,8,30,370.0,197.0,1.0,18.1,425.0,320.02,244.7
2018,7,19,8,45,397.0,203.5,0.9,18.45,464.5,359.8,275.59
2018,7,19,9,0,424.0,210.0,0.8,18.8,504.0,401.14,306.84
2018,7,19,9,15,445.5,224.0,0.75,19.2,549.0,446.85,340.52
2018,7,19,9,30,467.0,238.0,0.7,19.6,594.0,493.21,373.67
2018,7,19,9,45,598.0,195.0,0.7,20.0,672.5,566.15,426.44
2018,7,19,10,0,729.0,152.0,0.7,20.4,751.0,638.14,477.34
2018,7,19,10,15,669.0,168.5,0.7,20.75,733.0,638.69,476.19
2018,7,19,10,30,609.0,185.0,0.7,21.1,715.0,630.81,469.78
2018,7,19,10,45,680.5,175.5,0.75,21.45,782.5,693.96,513.72
2018,7,19,11,0,752.0,166.0,0.8,21.8,850.0,752.79,553.23
2018,7,19,11,15,852.5,138.5,0.9,22.05,926.0,812.44,593.38
2018,7,19,11,30,953.0,111.0,1.0,22.3,1002.0,883.91,639.44
2018,7,19,11,45,954.5,111.5,1.1,22.55,1011.0,895.83,646.81
2018,7,19,12,0,956.0,112.0,1.2,22.8,1020.0,904.09,652.65
2018,7,19,12,15,957.5,111.0,1.25,22.9,1021.0,907.37,655.06
2018,7,19,12,30,959.0,110.0,1.3,23.0,1022.0,906.96,655.24
2018,7,19,12,45,958.5,109.5,1.4,23.15,1016.0,901.58,652.91
2018,7,19,13,0,958.0,109.0,1.5,23.3,1010.0,892.51,648.25
2018,7,19,13,15,955.0,108.5,1.55,23.3,995.5,877.71,639.67
2018,7,19,13,30,952.0,108.0,1.6,23.3,981.0,859.32,628.8
2018,7,19,13,45,947.5,107.5,1.65,23.3,960.0,836.26,614.85
2018,7,19,14,0,943.0,107.0,1.7,23.3,939.0,809.85,598.61
2018,7,19,14,15,937.0,105.5,1.75,23.15,910.5,778.26,578.29
2018,7,19,14,30,931.0,104.0,1.8,23.0,882.0,743.67,555.09
2018,7,19,14,45,910.5,108.5,1.85,22.85,844.0,701.94,526.16
2018,7,19,15,0,890.0,113.0,1.9,22.7,806.0,658.56,495.34
2018,7,19,15,15,891.5,105.5,1.9,22.7,770.0,616.48,464.23
2018,7,19,15,30,893.0,98.0,1.9,22.7,734.0,571.56,430.08
2018,7,19,15,45,879.0,96.0,2.0,22.3,690.0,521.11,391.77
2018,7,19,16,0,865.0,94.0,2.1,21.9,646.0,469.64,351.23
2018,7,19,16,15,847.0,91.5,2.15,21.65,598.0,415.01,306.59
2018,7,19,16,30,829.0,89.0,2.2,21.4,550.0,360.06,260.43
2018,7,19,16,45,806.0,85.5,2.25,21.15,499.5,303.16,211.99
2018,7,19,17,0,783.0,82.0,2.3,20.9,449.0,247.4,164.41
2018,7,19,17,15,751.0,78.0,2.3,20.45,397.0,191.18,118.5
2018,7,19,17,30,719.0,74.0,2.3,20.0,345.0,137.77,79.27
2018,7,19,17,45,674.0,69.5,2.3,19.6,293.5,82.15,47.67
2018,7,19,18,0,629.0,65.0,2.3,19.2,242.0,53.0,40.95
2018,7,19,18,15,564.5,58.0,2.25,18.45,193.0,47.44,36.11
2018,7,19,18,30,500.0,51.0,2.2,17.7,144.0,41.9,31.06
2018,7,19,18,45,401.5,42.0,2.1,17.0,102.5,34.56,24.2
2018,7,19,19,0,303.0,33.0,2.0,16.3,61.0,27.31,16.42
2018,7,19,19,15,179.5,20.5,1.95,15.85,34.5,16.97,0.0
2018,7,19,19,30,56.0,8.0,1.9,15.4,8.0,6.29,0.0
2018,7,19,19,45,28.0,4.0,1.85,15.0,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,0.5,11.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,0.6,11.1,2.0,0.0,0.0
2018,7,20,5,15,15.0,11.0,0.7,11.55,11.5,8.65,0.0
2018,7,20,5,30,22.0,20.0,0.8,12.0,21.0,15.34,3.44
2018,7,20,5,45,65.0,34.5,0.9,12.45,43.5,26.08,16.8
2018,7,20,6,0,108.0,49.0,1.0,12.9,66.0,36.22,26.44
2018,7,20,6,15,189.5,61.0,1.05,13.3,104.0,45.29,34.87
2018,7,20,6,30,271.0,73.0,1.1,13.7,142.0,53.15,42.04
2018,7,20,6,45,297.0,91.0,1.15,14.1,182.0,65.83,53.28
2018,7,20,7,0,323.0,109.0,1.2,14.5,222.0,102.37,70.34
2018,7,20,7,15,350.5,126.0,1.2,14.85,266.0,141.62,98.18
2018,7,20,7,30,378.0,143.0,1.2,15.2,310.0,183.99,131.53
2018,7,20,7,45,425.5,149.0,1.2,15.6,358.0,226.12,165.3
2018,7,20,8,0,473.0,155.0,1.2,16.0,406.0,272.8,203.4
2018,7,20,8,15,279.5,189.5,1.2,16.4,341.5,254.23,195.27
2018,7,20,8,30,86.0,224.0,1.2,16.8,277.0,209.95,163.94
2018,7,20,8,45,236.0,235.0,1.2,17.25,395.0,304.39,236.88
2018,7,20,9,0,386.0,246.0,1.2,17.7,513.0,411.35,317.58
2018,7,20,9,15,544.0,214.0,1.2,17.95,614.5,494.3,379.55
2018,7,20,9,30,702.0,182.0,1.2,18.2,716.0,592.49,451.52
2018,7,20,9,45,595.0,241.5,1.2,18.5,708.5,603.43,457.6
2018,7,20,10,0,488.0,301.0,1.2,18.8,701.0,601.82,454.83
2018,7,20,10,15,483.0,317.0,1.15,19.05,725.0,630.68,474.27
2018,7,20,10,30,478.0,333.0,1.1,19.3,749.0,657.42,491.49
2018,7,20,10,45,417.5,370.5,1.1,19.5,740.5,656.98,489.24
2018,7,20,11,0,357.0,408.0,1.1,19.7,732.0,643.09,478.0
2018,7,20,11,15,397.5,402.5,1.1,19.85,769.0,679.5,503.45
2018,7,20,11,30,438.0,397.0,1.1,20.0,806.0,725.6,534.43
2018,7,20,11,45,520.5,358.5,1.1,20.15,849.0,768.8,564.29
2018,7,20,12,0,603.0,320.0,1.1,20.3,892.0,807.95,591.19
2018,7,20,12,15,722.5,244.5,1.1,20.4,930.5,849.13,620.34
2018,7,20,12,30,842.0,169.0,1.1,20.5,969.0,874.51,638.36
2018,7,20,12,45,849.5,162.0,1.15,20.6,964.5,870.48,636.03
2018,7,20,13,0,857.0,155.0,1.2,20.7,960.0,849.18,622.84
2018,7,20,13,15,865.0,145.5,1.25,20.7,948.0,837.54,616.41
2018,7,20,13,30,873.0,136.0,1.3,20.7,936.0,822.15,607.4
2018,7,20,13,45,867.0,135.0,1.3,20.7,914.5,799.13,592.72
2018,7,20,14,0,861.0,134.0,1.3,20.7,893.0,773.09,575.48
2018,7,20,14,15,853.0,132.0,1.4,20.6,864.5,741.9,555.42
2018,7,20,14,30,845.0,130.0,1.5,20.5,836.0,708.1,532.98
2018,7,20,14,45,834.0,129.0,1.55,20.4,802.0,676.9,511.11
2018,7,20,15,0,823.0,128.0,1.6,20.3,768.0,636.57,482.32
2018,7,20,15,15,811.0,124.5,1.6,20.3,729.0,591.68,449.08
2018,7,20,15,30,799.0,121.0,1.6,20.3,690.0,545.34,413.89
2018,7,20,15,45,781.0,118.5,1.7,19.95,646.0,495.73,376.21
2018,7,20,16,0,763.0,116.0,1.8,19.6,602.0,445.75,336.87
2018,7,20,16,15,738.5,113.5,1.8,19.35,554.5,393.15,293.94
2018,7,20,16,30,714.0,111.0,1.8,19.1,507.0,339.06,248.86
2018,7,20,16,45,685.0,107.0,1.85,18.85,458.0,285.52,203.64
2018,7,20,17,0,656.0,103.0,1.9,18.6,409.0,233.98,160.01
2018,7,20,17,15,619.0,98.0,1.9,18.25,360.0,182.62,118.23
2018,7,20,17,30,582.0,93.0,1.9,17.9,311.0,134.8,82.92
2018,7,20,17,45,532.5,86.0,1.85,17.55,262.5,88.69,56.46
2018,7,20,18,0,483.0,79.0,1.8,17.2,214.0,61.92,49.13
2018,7,20,18,15,419.0,69.0,1.8,16.8,169.5,52.03,40.4
2018,7,20,18,30,355.0,59.0,1.8,16.4,125.0,44.5,33.5
2018,7,20,18,45,269.5,46.0,1.75,16.0,87.5,34.71,24.41
2018,7,20,19,0,184.0,33.0,1.7,15.6,50.0,24.9,14.38
2018,7,20,19,15,102.5,19.0,1.7,15.35,27.5,14.39,0.0
2018,7,20,19,30,21.0,5.0,1.7,15.1,5.0,3.93,0.0
2018,7,20,19,45,10.5,2.5,1.65,14.85,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.6,1.0,0.0,0.0
2018,7,21,5,15,69.5,13.0,0.6,12.95,17.5,10.23,0.0
2018,7,21,5,30,133.0,25.0,0.6,13.3,34.0,18.88,4.59
2018,7,21,5,45,221.0,38.0,0.65,13.65,67.0,28.7,18.87
2018,7,21,6,0,309.0,51.0,0.7,14.0,100.0,38.52,28.33
2018,7,21,6,15,369.0,61.5,0.7,14.35,140.0,46.39,35.69
2018,7,21,6,30,429.0,72.0,0.7,14.7,180.0,54.2,42.8
2018,7,21,6,45,481.0,81.0,0.7,15.1,227.5,64.5,51.89
2018,7,21,7,0,533.0,90.0,0.7,15.5,275.0,107.83,67.27
2018,7,21,7,15,559.5,97.0,0.7,15.9,318.5,152.05,97.04
2018,7,21,7,30,586.0,104.0,0.7,16.3,362.0,198.84,133.9
2018,7,21,7,45,484.0,136.5,0.75,16.7,366.5,232.08,166.78
2018,7,21,8,0,382.0,169.0,0.8,17.1,371.0,256.36,191.57
2018,7,21,8,15,466.0,164.0,0.85,17.5,433.5,307.33,231.64
2018,7,21,8,30,550.0,159.0,0.9,17.9,496.0,370.07,280.62
2018,7,21,8,45,581.0,160.5,0.9,18.3,540.5,416.41,317.0
2018,7,21,9,0,612.0,162.0,0.9,18.7,585.0,464.19,353.65
2018,7,21,9,15,626.0,171.0,0.95,19.0,625.5,509.96,388.24
2018,7,21,9,30,640.0,180.0,1.0,19.3,666.0,555.14,421.54
2018,7,21,9,45,679.5,174.0,1.05,19.6,711.5,602.87,456.23
2018,7,21,10,0,719.0,168.0,1.1,19.9,757.0,651.04,490.52
2018,7,21,10,15,673.5,209.0,1.15,20.15,776.0,680.32,509.73
2018,7,21,10,30,628.0,250.0,1.2,20.4,795.0,703.09,524.19
2018,7,21,10,45,663.0,234.0,1.25,20.6,823.0,735.03,546.61
2018,7,21,11,0,698.0,218.0,1.3,20.8,851.0,765.39,567.65
2018,7,21,11,15,718.0,207.5,1.3,20.9,868.5,786.6,581.82
2018,7,21,11,30,738.0,197.0,1.3,21.0,886.0,797.27,589.17
2018,7,21,11,45,787.5,170.5,1.35,21.1,911.5,824.49,608.32
2018,7,21,12,0,837.0,144.0,1.4,21.2,937.0,835.16,615.27
2018,7,21,12,15,807.0,158.0,1.45,21.2,923.5,838.23,617.69
2018,7,21,12,30,777.0,172.0,1.5,21.2,910.0,824.58,609.19
2018,7,21,12,45,669.5,232.5,1.5,21.2,865.0,791.99,585.28
2018,7,21,13,0,562.0,293.0,1.5,21.2,820.0,746.86,552.79
2018,7,21,13,15,714.0,205.5,1.55,21.1,865.5,788.65,585.63
2018,7,21,13,30,866.0,118.0,1.6,21.0,911.0,803.56,598.18
2018,7,21,13,45,864.0,115.5,1.6,20.9,891.5,782.45,584.47
2018,7,21,14,0,862.0,113.0,1.6,20.8,872.0,758.15,568.94
2018,7,21,14,15,856.5,111.5,1.65,20.7,846.0,729.1,549.48
2018,7,21,14,30,851.0,110.0,1.7,20.6,820.0,697.29,527.64
2018,7,21,14,45,844.5,107.5,1.7,20.45,788.0,661.36,502.12
2018,7,21,15,0,838.0,105.0,1.7,20.3,756.0,623.08,474.32
2018,7,21,15,15,827.0,103.0,1.7,20.3,718.5,580.44,442.35
2018,7,21,15,30,816.0,101.0,1.7,20.3,681.0,536.23,408.38
2018,7,21,15,45,803.5,98.5,1.7,19.95,639.5,490.79,372.99
2018,7,21,16,0,791.0,96.0,1.7,19.6,598.0,442.27,334.14
2018,7,21,16,15,775.5,92.0,1.7,19.35,553.0,390.59,291.58
2018,7,21,16,30,760.0,88.0,1.7,19.1,508.0,338.82,247.76
2018,7,21,16,45,738.0,84.0,1.7,18.85,460.5,285.38,201.98
2018,7,21,17,0,716.0,80.0,1.7,18.6,413.0,233.11,157.04
2018,7,21,17,15,685.5,76.0,1.65,18.3,364.5,180.84,113.85
2018,7,21,17,30,655.0,72.0,1.6,18.0,316.0,127.57,73.77
2018,7,21,17,45,613.5,66.5,1.6,17.7,268.0,78.83,45.89
2018,7,21,18,0,572.0,61.0,1.6,17.4,220.0,49.36,38.06
2018,7,21,18,15,510.5,54.5,1.55,17.0,175.0,44.24,33.51
2018,7,21,18,30,449.0,48.0,1.5,16.6,130.0,39.15,28.78
2018,7,21,18,45,358.0,38.5,1.45,16.25,91.5,31.47,21.57
2018,7,21,19,0,267.0,29.0,1.4,15.9,53.0,23.81,13.31
2018,7,21,19,15,152.5,17.0,1.35,15.7,29.0,13.92,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.5,5.0,3.93,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.25,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.05,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,13.1,1.0,0.0,0.0
2018,7,22,5,15,7.0,5.0,0.45,13.3,5.0,3.93,0.0
2018,7,22,5,30,7.0,9.0,0.5,13.5,9.0,7.07,0.0
2018,7,22,5,45,21.0,17.5,0.55,13.75,20.0,13.94,6.24
2018,7,22,6,0,35.0,26.0,0.6,14.0,31.0,20.51,12.48
2018,7,22,6,15,33.5,36.5,0.65,14.45,43.0,28.32,19.66
2018,7,22,6,30,32.0,47.0,0.7,14.9,55.0,36.63,27.18
2018,7,22,6,45,27.5,64.0,0.75,15.35,72.0,48.98,38.14
2018,7,22,7,0,23.0,81.0,0.8,15.8,89.0,63.06,47.26
2018,7,22,7,15,104.0,107.5,0.9,16.3,152.0,95.66,70.46
2018,7,22,7,30,185.0,134.0,1.0,16.8,215.0,139.22,102.58
2018,7,22,7,45,202.5,153.0,1.05,17.25,251.5,171.34,128.52
2018,7,22,8,0,220.0,172.0,1.1,17.7,288.0,205.45,156.19
2018,7,22,8,15,239.0,191.5,1.15,18.05,328.5,242.28,185.87
2018,7,22,8,30,258.0,211.0,1.2,18.4,369.0,280.92,216.58
2018,7,22,8,45,310.0,222.0,1.25,18.75,425.5,329.7,254.44
