Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,1,5,15,29.0,7.0,3.4,12.6,8.0,5.51,0.0
2018,8,1,5,30,58.0,14.0,3.4,12.9,16.0,11.02,0.0
2018,8,1,5,45,128.5,31.5,3.35,13.2,45.5,23.56,12.75
2018,8,1,6,0,199.0,49.0,3.3,13.5,75.0,36.4,26.03
2018,8,1,6,15,264.0,65.5,3.25,14.0,116.0,48.27,37.11
2018,8,1,6,30,329.0,82.0,3.2,14.5,157.0,59.95,47.78
2018,8,1,6,45,381.5,95.5,3.15,14.95,203.5,77.24,55.32
2018,8,1,7,0,434.0,109.0,3.1,15.4,250.0,119.44,78.96
2018,8,1,7,15,473.5,120.5,3.05,16.05,298.5,164.35,111.39
2018,8,1,7,30,513.0,132.0,3.0,16.7,347.0,213.53,150.8
2018,8,1,7,45,544.0,141.0,2.95,17.3,395.0,262.54,191.93
2018,8,1,8,0,575.0,150.0,2.9,17.9,443.0,314.25,235.44
2018,8,1,8,15,597.5,158.5,2.95,18.65,489.0,369.26,281.05
2018,8,1,8,30,620.0,167.0,3.0,19.4,535.0,421.17,323.22
2018,8,1,8,45,637.0,174.5,3.05,20.15,578.5,470.54,362.38
2018,8,1,9,0,654.0,182.0,3.1,20.9,622.0,519.98,400.44
2018,8,1,9,15,702.0,172.0,3.2,21.4,670.5,572.32,440.4
2018,8,1,9,30,750.0,162.0,3.3,21.9,719.0,626.19,480.67
2018,8,1,9,45,804.5,142.0,3.35,22.45,765.5,674.42,516.12
2018,8,1,10,0,859.0,122.0,3.4,23.0,812.0,718.48,548.09
2018,8,1,10,15,863.0,125.5,3.5,23.35,840.5,753.42,572.75
2018,8,1,10,30,867.0,129.0,3.6,23.7,869.0,785.51,595.01
2018,8,1,10,45,868.5,132.5,3.7,24.05,890.5,812.63,612.62
2018,8,1,11,0,870.0,136.0,3.8,24.4,912.0,836.53,627.98
2018,8,1,11,15,867.5,140.5,3.9,24.5,926.0,854.62,639.99
2018,8,1,11,30,865.0,145.0,4.0,24.6,940.0,869.2,649.69
2018,8,1,11,45,858.5,151.0,4.1,24.65,946.0,878.07,655.71
2018,8,1,12,0,852.0,157.0,4.2,24.7,952.0,898.32,669.61
2018,8,1,12,15,861.5,151.0,4.25,24.65,955.5,889.36,663.66
2018,8,1,12,30,871.0,145.0,4.3,24.6,959.0,891.91,665.84
2018,8,1,12,45,882.0,137.0,4.35,24.55,956.5,890.5,665.35
2018,8,1,13,0,893.0,129.0,4.4,24.5,954.0,885.33,662.41
2018,8,1,13,15,882.5,133.5,4.4,24.4,938.5,868.98,651.82
2018,8,1,13,30,872.0,138.0,4.4,24.3,923.0,849.44,639.13
2018,8,1,13,45,856.0,143.0,4.4,24.15,898.5,822.86,621.7
2018,8,1,14,0,840.0,148.0,4.4,24.0,874.0,804.56,609.65
2018,8,1,14,15,823.5,150.5,4.45,23.75,843.5,769.91,585.71
2018,8,1,14,30,807.0,153.0,4.5,23.5,813.0,733.09,559.99
2018,8,1,14,45,784.5,156.0,4.5,23.25,775.5,690.73,529.48
2018,8,1,15,0,762.0,159.0,4.5,23.0,738.0,649.59,499.22
2018,8,1,15,15,748.0,155.0,4.5,23.0,698.5,603.74,464.59
2018,8,1,15,30,734.0,151.0,4.5,23.0,659.0,556.77,428.34
2018,8,1,15,45,708.0,150.0,4.45,22.15,614.0,505.41,389.11
2018,8,1,16,0,682.0,149.0,4.4,21.3,569.0,454.54,349.12
2018,8,1,16,15,650.5,146.0,4.35,20.8,520.5,400.59,305.3
2018,8,1,16,30,619.0,143.0,4.3,20.3,472.0,348.42,261.99
2018,8,1,16,45,586.0,136.5,4.3,19.75,423.5,295.16,217.33
2018,8,1,17,0,553.0,130.0,4.3,19.2,375.0,240.62,171.48
2018,8,1,17,15,518.5,120.0,4.25,18.55,327.0,190.3,129.92
2018,8,1,17,30,484.0,110.0,4.2,17.9,279.0,143.45,93.63
2018,8,1,17,45,438.0,97.5,4.2,17.3,231.5,97.82,63.73
2018,8,1,18,0,392.0,85.0,4.2,16.7,184.0,62.52,49.71
2018,8,1,18,15,334.5,70.0,4.1,16.15,141.0,51.91,40.2
2018,8,1,18,30,277.0,55.0,4.0,15.6,98.0,41.1,30.27
2018,8,1,18,45,199.5,38.5,3.95,15.1,64.0,28.95,18.8
2018,8,1,19,0,122.0,22.0,3.9,14.6,30.0,16.67,2.05
2018,8,1,19,15,61.0,11.0,3.85,14.3,15.0,8.65,0.0
2018,8,1,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,2,5,15,28.0,7.0,3.55,12.25,8.0,0.0,0.0
2018,8,2,5,30,56.0,14.0,3.5,12.5,16.0,11.02,0.0
2018,8,2,5,45,125.0,30.0,3.5,12.75,43.5,22.5,11.61
2018,8,2,6,0,194.0,46.0,3.5,13.0,71.0,34.26,24.17
2018,8,2,6,15,230.0,61.5,3.55,13.45,104.0,45.26,34.51
2018,8,2,6,30,266.0,77.0,3.6,13.9,137.0,55.97,44.35
2018,8,2,6,45,214.0,98.5,3.6,14.3,154.5,75.48,55.88
2018,8,2,7,0,162.0,120.0,3.6,14.7,172.0,102.56,75.39
2018,8,2,7,15,334.0,127.0,3.65,15.3,258.5,149.08,105.32
2018,8,2,7,30,506.0,134.0,3.7,15.9,345.0,214.8,152.92
2018,8,2,7,45,538.0,145.0,3.75,16.5,395.0,265.37,195.53
2018,8,2,8,0,570.0,156.0,3.8,17.1,445.0,318.84,240.73
2018,8,2,8,15,593.5,164.0,3.8,17.55,491.5,373.73,286.82
2018,8,2,8,30,617.0,172.0,3.8,18.0,538.0,425.63,329.64
2018,8,2,8,45,634.0,179.5,3.8,18.5,581.0,474.99,369.46
2018,8,2,9,0,651.0,187.0,3.8,19.0,624.0,524.43,408.25
2018,8,2,9,15,693.0,181.0,3.85,19.45,671.5,576.85,448.64
2018,8,2,9,30,735.0,175.0,3.9,19.9,719.0,630.5,489.09
2018,8,2,9,45,780.5,160.5,3.95,20.35,763.5,676.83,523.63
2018,8,2,10,0,826.0,146.0,4.0,20.8,808.0,726.37,559.82
2018,8,2,10,15,831.0,150.0,4.05,21.0,837.0,762.56,585.69
2018,8,2,10,30,836.0,154.0,4.1,21.2,866.0,796.04,609.27
2018,8,2,10,45,839.0,158.0,4.2,21.4,889.0,825.07,629.58
2018,8,2,11,0,842.0,162.0,4.3,21.6,912.0,850.99,647.13
2018,8,2,11,15,839.0,168.0,4.35,21.6,926.5,870.47,660.25
2018,8,2,11,30,836.0,174.0,4.4,21.6,941.0,886.4,670.95
2018,8,2,11,45,828.5,180.5,4.45,21.6,946.5,895.36,677.1
2018,8,2,12,0,821.0,187.0,4.5,21.6,952.0,900.67,680.89
2018,8,2,12,15,829.5,182.5,4.5,21.55,956.0,906.84,685.16
2018,8,2,12,30,838.0,178.0,4.5,21.5,960.0,909.5,687.12
2018,8,2,12,45,847.5,171.0,4.5,21.45,957.0,907.22,685.8
2018,8,2,13,0,857.0,164.0,4.5,21.4,954.0,901.21,682.04
2018,8,2,13,15,842.0,170.5,4.45,21.35,937.0,882.88,669.49
2018,8,2,13,30,827.0,177.0,4.4,21.3,920.0,861.41,654.91
2018,8,2,13,45,807.5,184.0,4.4,21.25,895.5,833.81,635.65
2018,8,2,14,0,788.0,191.0,4.4,21.2,871.0,803.68,614.29
2018,8,2,14,15,769.0,193.5,4.35,21.1,839.5,774.27,593.03
2018,8,2,14,30,750.0,196.0,4.3,21.0,808.0,736.37,565.62
2018,8,2,14,45,725.0,199.0,4.25,20.85,770.0,693.17,534.06
2018,8,2,15,0,700.0,202.0,4.2,20.7,732.0,649.06,501.34
2018,8,2,15,15,684.0,196.5,4.2,20.7,692.0,602.77,466.42
2018,8,2,15,30,668.0,191.0,4.2,20.7,652.0,555.7,430.18
2018,8,2,15,45,639.5,189.0,4.2,20.15,607.0,504.56,390.86
2018,8,2,16,0,611.0,187.0,4.2,19.6,562.0,454.31,351.24
2018,8,2,16,15,575.5,182.5,4.2,19.1,513.0,396.21,304.67
2018,8,2,16,30,540.0,178.0,4.2,18.6,464.0,344.93,262.52
2018,8,2,16,45,505.0,168.0,4.25,18.15,414.5,292.25,218.72
2018,8,2,17,0,470.0,158.0,4.3,17.7,365.0,242.66,177.26
2018,8,2,17,15,434.5,144.0,4.25,17.15,316.5,193.42,136.83
2018,8,2,17,30,399.0,130.0,4.2,16.6,268.0,147.97,101.49
2018,8,2,17,45,354.5,113.5,4.15,16.05,221.5,104.23,71.8
2018,8,2,18,0,310.0,97.0,4.1,15.5,175.0,69.91,56.46
2018,8,2,18,15,262.0,77.5,4.0,15.05,133.0,56.42,44.33
2018,8,2,18,30,214.0,58.0,3.9,14.6,91.0,42.7,31.76
2018,8,2,18,45,152.0,40.0,3.85,14.2,59.0,29.69,19.38
2018,8,2,19,0,90.0,22.0,3.8,13.8,27.0,16.59,0.43
2018,8,2,19,15,45.0,11.0,3.75,13.55,13.5,8.65,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,12.15,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,12.5,8.0,5.51,0.0
2018,8,3,5,45,54.0,22.0,3.1,12.9,28.0,16.73,6.87
2018,8,3,6,0,87.0,37.0,3.1,13.3,48.0,27.68,18.39
2018,8,3,6,15,126.0,60.5,3.05,13.9,84.5,44.07,33.37
2018,8,3,6,30,165.0,84.0,3.0,14.5,121.0,59.97,47.77
2018,8,3,6,45,201.5,108.5,2.9,15.1,165.0,81.87,61.05
2018,8,3,7,0,238.0,133.0,2.8,15.7,209.0,118.81,85.64
2018,8,3,7,15,272.5,155.0,2.75,16.2,256.5,158.54,115.38
2018,8,3,7,30,307.0,177.0,2.7,16.7,304.0,202.47,150.23
2018,8,3,7,45,339.0,194.5,2.6,17.2,351.5,246.37,185.88
2018,8,3,8,0,371.0,212.0,2.5,17.7,399.0,293.53,224.2
2018,8,3,8,15,397.5,226.5,2.5,18.45,445.0,339.28,260.99
2018,8,3,8,30,424.0,241.0,2.5,19.2,491.0,387.12,298.7
2018,8,3,8,45,447.5,250.5,2.45,19.9,533.0,438.45,338.12
2018,8,3,9,0,471.0,260.0,2.4,20.6,575.0,484.81,372.85
2018,8,3,9,15,544.5,244.0,2.35,21.35,630.0,540.41,413.85
2018,8,3,9,30,618.0,228.0,2.3,22.1,685.0,603.96,459.59
2018,8,3,9,45,706.0,194.5,2.3,22.85,740.5,662.52,501.36
2018,8,3,10,0,794.0,161.0,2.3,23.6,796.0,719.46,541.27
2018,8,3,10,15,794.0,167.0,2.3,23.95,822.0,752.71,563.42
2018,8,3,10,30,794.0,173.0,2.3,24.3,848.0,783.05,583.29
2018,8,3,10,45,789.5,181.0,2.3,24.65,867.5,808.49,599.41
2018,8,3,11,0,785.0,189.0,2.3,25.0,887.0,830.58,613.05
2018,8,3,11,15,777.0,198.0,2.4,25.1,899.0,847.18,624.2
2018,8,3,11,30,769.0,207.0,2.5,25.2,911.0,869.72,639.01
2018,8,3,11,45,754.5,218.5,2.6,25.3,914.5,877.08,643.73
2018,8,3,12,0,740.0,230.0,2.7,25.4,918.0,880.78,646.14
2018,8,3,12,15,719.0,242.5,2.85,25.35,911.5,876.13,643.67
2018,8,3,12,30,698.0,255.0,3.0,25.3,905.0,868.01,638.89
2018,8,3,12,45,676.0,266.0,3.1,25.2,892.0,854.47,630.27
2018,8,3,13,0,654.0,277.0,3.2,25.1,879.0,837.94,619.6
2018,8,3,13,15,654.5,272.0,3.35,25.0,866.5,824.49,611.82
2018,8,3,13,30,655.0,267.0,3.5,24.9,854.0,808.1,601.88
2018,8,3,13,45,647.5,264.0,3.6,24.75,833.0,784.06,586.26
2018,8,3,14,0,640.0,261.0,3.7,24.6,812.0,757.61,568.79
2018,8,3,14,15,629.5,257.5,3.75,24.45,784.5,726.24,547.38
2018,8,3,14,30,619.0,254.0,3.8,24.3,757.0,692.98,524.32
2018,8,3,14,45,607.0,248.0,3.9,24.1,724.0,655.01,497.76
2018,8,3,15,0,595.0,242.0,4.0,23.9,691.0,612.24,467.24
2018,8,3,15,15,579.0,234.5,4.0,23.9,652.5,568.2,434.49
2018,8,3,15,30,563.0,227.0,4.0,23.9,614.0,523.72,400.78
2018,8,3,15,45,546.0,217.0,4.05,23.3,572.0,476.49,365.26
2018,8,3,16,0,529.0,207.0,4.1,22.7,530.0,429.47,328.92
2018,8,3,16,15,512.5,193.5,4.1,22.25,486.0,380.34,289.77
2018,8,3,16,30,496.0,180.0,4.1,21.8,442.0,331.93,250.26
2018,8,3,16,45,473.0,166.5,4.15,21.35,396.0,282.5,209.4
2018,8,3,17,0,450.0,153.0,4.2,20.9,350.0,234.97,169.77
2018,8,3,17,15,424.0,137.0,4.15,20.35,304.0,187.18,130.58
2018,8,3,17,30,398.0,121.0,4.1,19.8,258.0,142.15,95.46
2018,8,3,17,45,365.0,104.5,4.05,19.25,214.0,99.28,66.31
2018,8,3,18,0,332.0,88.0,4.0,18.7,170.0,63.91,50.49
2018,8,3,18,15,280.0,71.0,4.0,18.3,129.0,52.13,39.98
2018,8,3,18,30,228.0,54.0,4.0,17.9,88.0,40.08,29.0
2018,8,3,18,45,161.5,37.0,3.95,17.5,56.5,27.7,17.27
2018,8,3,19,0,95.0,20.0,3.9,17.1,25.0,15.13,0.0
2018,8,3,19,15,47.5,10.0,3.85,16.95,12.5,7.87,0.0
2018,8,3,19,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,5,15,18.0,4.5,3.25,15.25,5.0,0.0,0.0
2018,8,4,5,30,36.0,9.0,3.3,15.6,10.0,7.08,0.0
2018,8,4,5,45,93.5,26.0,3.35,16.0,36.0,19.6,8.43
2018,8,4,6,0,151.0,43.0,3.4,16.4,62.0,32.01,21.77
2018,8,4,6,15,210.5,62.5,3.35,16.85,102.0,45.94,34.55
2018,8,4,6,30,270.0,82.0,3.3,17.3,142.0,59.68,46.95
2018,8,4,6,45,322.0,99.0,3.3,17.75,188.5,80.2,56.85
2018,8,4,7,0,374.0,116.0,3.3,18.2,235.0,121.73,81.87
2018,8,4,7,15,422.5,128.5,3.3,18.85,285.0,165.72,113.62
2018,8,4,7,30,471.0,141.0,3.3,19.5,335.0,215.13,152.6
2018,8,4,7,45,514.5,148.5,3.3,20.1,386.0,264.51,193.13
2018,8,4,8,0,558.0,156.0,3.3,20.7,437.0,317.99,237.21
2018,8,4,8,15,593.0,160.5,3.3,21.15,486.0,374.13,283.27
2018,8,4,8,30,628.0,165.0,3.3,21.6,535.0,428.4,327.05
2018,8,4,8,45,660.0,167.5,3.35,22.05,583.5,481.67,369.23
2018,8,4,9,0,692.0,170.0,3.4,22.5,632.0,536.31,411.42
2018,8,4,9,15,740.0,160.0,3.45,22.8,681.5,590.44,452.7
2018,8,4,9,30,788.0,150.0,3.5,23.1,731.0,644.13,492.88
2018,8,4,9,45,841.0,131.0,3.55,23.4,778.0,695.94,531.13
2018,8,4,10,0,894.0,112.0,3.6,23.7,825.0,741.61,564.53
2018,8,4,10,15,874.5,128.5,3.65,23.8,847.5,771.82,585.61
2018,8,4,10,30,855.0,145.0,3.7,23.9,870.0,807.63,609.95
2018,8,4,10,45,826.0,166.5,3.75,23.95,882.5,827.47,622.99
2018,8,4,11,0,797.0,188.0,3.8,24.0,895.0,842.09,632.36
2018,8,4,11,15,773.5,206.5,3.85,23.9,902.5,862.98,646.19
2018,8,4,11,30,750.0,225.0,3.9,23.8,910.0,872.46,652.29
2018,8,4,11,45,716.0,247.5,3.9,23.75,906.5,872.24,651.24
2018,8,4,12,0,682.0,270.0,3.9,23.7,903.0,867.69,647.31
2018,8,4,12,15,715.5,249.5,3.95,23.65,914.0,881.74,658.15
2018,8,4,12,30,749.0,229.0,4.0,23.6,925.0,892.06,666.34
2018,8,4,12,45,792.0,201.0,4.0,23.55,932.5,890.25,666.27
2018,8,4,13,0,835.0,173.0,4.0,23.5,940.0,895.52,670.25
2018,8,4,13,15,801.0,189.5,4.05,23.3,916.0,869.77,653.67
2018,8,4,13,30,767.0,206.0,4.1,23.1,892.0,849.98,640.2
2018,8,4,13,45,720.0,226.5,4.15,22.9,858.5,812.85,614.3
2018,8,4,14,0,673.0,247.0,4.2,22.7,825.0,773.92,586.94
2018,8,4,14,15,654.5,248.0,4.2,22.4,795.0,739.32,563.06
2018,8,4,14,30,636.0,249.0,4.2,22.1,765.0,703.14,537.64
2018,8,4,14,45,612.0,248.5,4.15,21.75,728.0,660.67,507.21
2018,8,4,15,0,588.0,248.0,4.1,21.4,691.0,614.51,473.64
2018,8,4,15,15,571.5,241.0,4.1,21.4,652.5,570.71,440.78
2018,8,4,15,30,555.0,234.0,4.1,21.4,614.0,526.52,406.97
2018,8,4,15,45,567.0,212.5,4.05,20.8,578.5,485.04,375.41
2018,8,4,16,0,579.0,191.0,4.0,20.2,543.0,441.06,340.79
2018,8,4,16,15,618.5,161.0,4.0,20.05,509.5,403.82,309.25
2018,8,4,16,30,658.0,131.0,4.0,19.9,476.0,356.38,268.24
2018,8,4,16,45,683.0,109.5,3.95,19.7,436.0,305.92,223.57
2018,8,4,17,0,708.0,88.0,3.9,19.5,396.0,251.6,174.83
2018,8,4,17,15,681.5,80.0,3.9,19.15,345.5,195.2,126.87
2018,8,4,17,30,655.0,72.0,3.9,18.8,295.0,141.2,83.97
2018,8,4,17,45,621.0,63.5,3.85,18.45,247.0,88.97,49.81
2018,8,4,18,0,587.0,55.0,3.8,18.1,199.0,45.28,34.28
2018,8,4,18,15,507.0,48.5,3.75,17.55,152.0,39.87,29.37
2018,8,4,18,30,427.0,42.0,3.7,17.0,105.0,34.6,24.34
2018,8,4,18,45,302.0,31.5,3.65,16.5,67.5,25.9,15.71
2018,8,4,19,0,177.0,21.0,3.6,16.0,30.0,17.3,0.0
2018,8,4,19,15,88.5,10.5,3.55,15.7,15.0,8.26,0.0
2018,8,4,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,5,5,15,10.0,4.0,2.8,11.4,4.5,0.0,0.0
2018,8,5,5,30,20.0,8.0,2.8,11.7,9.0,6.29,0.0
2018,8,5,5,45,65.0,26.5,2.85,12.0,33.5,19.82,8.28
2018,8,5,6,0,110.0,45.0,2.9,12.3,58.0,33.07,23.04
2018,8,5,6,15,164.5,67.5,2.8,12.7,98.0,48.73,37.59
2018,8,5,6,30,219.0,90.0,2.7,13.1,138.0,64.09,51.66
2018,8,5,6,45,273.5,109.0,2.65,13.55,184.5,85.71,62.95
2018,8,5,7,0,328.0,128.0,2.6,14.0,231.0,125.46,88.01
2018,8,5,7,15,370.0,141.5,2.6,14.7,277.5,165.97,117.89
2018,8,5,7,30,412.0,155.0,2.6,15.4,324.0,214.03,156.38
2018,8,5,7,45,451.0,166.0,2.55,16.05,373.5,261.83,195.8
2018,8,5,8,0,490.0,177.0,2.5,16.7,423.0,313.42,238.36
2018,8,5,8,15,519.5,186.5,2.55,17.5,470.5,363.64,279.51
2018,8,5,8,30,549.0,196.0,2.6,18.3,518.0,415.97,321.41
2018,8,5,8,45,575.0,202.0,2.6,19.05,563.0,465.52,360.17
2018,8,5,9,0,601.0,208.0,2.6,19.8,608.0,516.12,398.65
2018,8,5,9,15,639.0,204.5,2.7,20.4,653.5,571.25,440.03
2018,8,5,9,30,677.0,201.0,2.8,21.0,699.0,623.17,478.22
2018,8,5,9,45,702.0,198.0,2.85,21.55,736.5,667.49,510.02
2018,8,5,10,0,727.0,195.0,2.9,22.1,774.0,711.11,540.67
2018,8,5,10,15,659.5,237.5,3.0,22.35,777.5,724.55,548.72
2018,8,5,10,30,592.0,280.0,3.1,22.6,781.0,727.81,549.53
2018,8,5,10,45,494.0,305.5,3.15,22.9,731.5,690.09,520.95
2018,8,5,11,0,396.0,331.0,3.2,23.2,682.0,645.36,487.23
2018,8,5,11,15,285.0,373.0,3.25,23.25,628.0,584.67,441.76
2018,8,5,11,30,174.0,415.0,3.3,23.3,574.0,518.43,391.51
2018,8,5,11,45,149.0,428.0,3.35,23.4,565.0,511.3,385.74
2018,8,5,12,0,124.0,441.0,3.4,23.5,556.0,502.83,378.72
2018,8,5,12,15,357.5,373.0,3.45,23.5,704.5,662.03,498.92
2018,8,5,12,30,591.0,305.0,3.5,23.5,853.0,821.1,613.67
2018,8,5,12,45,692.5,251.5,3.5,23.55,889.5,861.21,642.28
2018,8,5,13,0,794.0,198.0,3.5,23.6,926.0,884.44,660.04
2018,8,5,13,15,772.0,207.0,3.5,23.55,906.0,871.79,651.04
2018,8,5,13,30,750.0,216.0,3.5,23.5,886.0,847.35,634.18
2018,8,5,13,45,720.0,226.5,3.55,23.45,857.0,815.15,612.07
2018,8,5,14,0,690.0,237.0,3.6,23.4,828.0,780.96,588.37
2018,8,5,14,15,665.0,241.0,3.6,23.2,795.5,743.51,562.41
2018,8,5,14,30,640.0,245.0,3.6,23.0,763.0,704.74,535.16
2018,8,5,14,45,607.0,249.5,3.6,22.85,724.0,659.87,502.95
2018,8,5,15,0,574.0,254.0,3.6,22.7,685.0,612.19,468.27
2018,8,5,15,15,557.5,246.5,3.6,22.7,646.5,568.39,435.8
2018,8,5,15,30,541.0,239.0,3.6,22.7,608.0,524.25,402.41
2018,8,5,15,45,516.0,230.5,3.55,22.2,564.0,474.8,365.01
2018,8,5,16,0,491.0,222.0,3.5,21.7,520.0,426.36,327.54
2018,8,5,16,15,470.5,208.5,3.45,21.35,475.0,377.17,288.49
2018,8,5,16,30,450.0,195.0,3.4,21.0,430.0,329.2,249.57
2018,8,5,16,45,429.5,179.0,3.35,20.6,385.0,280.8,209.72
2018,8,5,17,0,409.0,163.0,3.3,20.2,340.0,234.13,170.94
2018,8,5,17,15,390.5,143.5,3.25,19.65,295.0,187.23,132.34
2018,8,5,17,30,372.0,124.0,3.2,19.1,250.0,142.34,96.88
2018,8,5,17,45,348.5,105.0,3.15,18.6,207.5,99.66,67.0
2018,8,5,18,0,325.0,86.0,3.1,18.1,165.0,62.53,49.38
2018,8,5,18,15,280.0,68.5,3.05,17.6,125.0,50.44,38.56
2018,8,5,18,30,235.0,51.0,3.0,17.1,85.0,38.02,27.24
2018,8,5,18,45,170.0,35.0,2.95,16.65,54.5,26.29,15.82
2018,8,5,19,0,105.0,19.0,2.9,16.2,24.0,14.4,0.0
2018,8,5,19,15,52.5,9.5,2.9,15.95,12.0,7.47,0.0
2018,8,5,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,6,5,15,11.0,3.5,2.7,13.55,4.0,0.0,0.0
2018,8,6,5,30,22.0,7.0,2.7,14.1,8.0,5.51,0.0
2018,8,6,5,45,66.0,24.0,2.7,14.6,31.0,18.08,6.36
2018,8,6,6,0,110.0,41.0,2.7,15.1,54.0,30.39,20.39
2018,8,6,6,15,164.0,63.0,2.6,15.9,93.0,45.83,34.53
2018,8,6,6,30,218.0,85.0,2.5,16.7,132.0,60.97,48.16
2018,8,6,6,45,270.0,103.5,2.45,17.5,177.5,82.79,59.29
2018,8,6,7,0,322.0,122.0,2.4,18.3,223.0,121.69,83.54
2018,8,6,7,15,366.0,137.5,2.35,19.05,271.5,163.51,114.08
2018,8,6,7,30,410.0,153.0,2.3,19.8,320.0,213.36,153.32
2018,8,6,7,45,449.5,163.5,2.3,20.55,369.0,260.91,191.81
2018,8,6,8,0,489.0,174.0,2.3,21.3,418.0,312.29,233.39
2018,8,6,8,15,515.5,182.5,2.3,21.9,463.0,360.57,272.48
2018,8,6,8,30,542.0,191.0,2.3,22.5,508.0,410.61,312.06
2018,8,6,8,45,564.0,199.0,2.35,23.1,552.0,459.5,349.92
2018,8,6,9,0,586.0,207.0,2.4,23.7,596.0,509.14,387.32
2018,8,6,9,15,605.0,213.0,2.45,24.1,636.5,560.27,425.09
2018,8,6,9,30,624.0,219.0,2.5,24.5,677.0,606.84,458.75
2018,8,6,9,45,640.5,222.5,2.55,24.9,712.5,649.2,488.74
2018,8,6,10,0,657.0,226.0,2.6,25.3,748.0,690.54,517.42
2018,8,6,10,15,662.5,233.0,2.65,25.5,776.0,725.39,541.35
2018,8,6,10,30,668.0,240.0,2.7,25.7,804.0,758.07,563.45
2018,8,6,10,45,669.0,246.5,2.8,25.9,824.5,784.39,581.18
2018,8,6,11,0,670.0,253.0,2.9,26.1,845.0,807.99,596.95
2018,8,6,11,15,666.0,260.5,3.0,26.15,858.0,825.42,608.73
2018,8,6,11,30,662.0,268.0,3.1,26.2,871.0,839.78,618.45
2018,8,6,11,45,652.5,276.5,3.2,26.25,875.5,847.1,623.35
2018,8,6,12,0,643.0,285.0,3.3,26.3,880.0,851.2,626.14
2018,8,6,12,15,678.5,264.0,3.4,26.4,892.0,866.95,637.86
2018,8,6,12,30,714.0,243.0,3.5,26.5,904.0,879.05,647.06
2018,8,6,12,45,759.0,213.0,3.6,26.6,911.5,887.23,654.01
2018,8,6,13,0,804.0,183.0,3.7,26.7,919.0,882.73,651.89
2018,8,6,13,15,776.5,196.0,3.75,26.6,897.5,859.44,636.99
2018,8,6,13,30,749.0,209.0,3.8,26.5,876.0,842.6,625.43
2018,8,6,13,45,710.5,224.5,3.85,26.35,845.5,808.0,601.76
2018,8,6,14,0,672.0,240.0,3.9,26.2,815.0,771.56,576.66
2018,8,6,14,15,647.0,244.5,3.9,25.95,783.0,734.86,551.47
2018,8,6,14,30,622.0,249.0,3.9,25.7,751.0,696.89,525.02
2018,8,6,14,45,588.0,253.5,3.9,25.45,712.0,648.6,490.8
2018,8,6,15,0,554.0,258.0,3.9,25.2,673.0,604.22,458.79
2018,8,6,15,15,537.5,250.0,3.9,25.2,634.5,560.7,426.71
2018,8,6,15,30,521.0,242.0,3.9,25.2,596.0,516.89,393.81
2018,8,6,15,45,508.5,229.0,3.85,24.55,555.5,471.08,359.64
2018,8,6,16,0,496.0,216.0,3.8,23.9,515.0,425.19,324.48
2018,8,6,16,15,508.5,192.5,3.75,23.55,477.5,381.5,289.48
2018,8,6,16,30,521.0,169.0,3.7,23.2,440.0,335.61,251.56
2018,8,6,16,45,530.0,149.0,3.65,22.8,400.0,289.3,212.25
2018,8,6,17,0,539.0,129.0,3.6,22.4,360.0,241.34,170.88
2018,8,6,17,15,530.0,112.5,3.5,21.9,315.5,191.15,128.65
2018,8,6,17,30,521.0,96.0,3.4,21.4,271.0,145.01,91.83
2018,8,6,17,45,509.5,80.5,3.35,20.9,227.5,96.46,58.54
2018,8,6,18,0,498.0,65.0,3.3,20.4,184.0,52.15,39.89
2018,8,6,18,15,428.0,55.0,3.25,19.85,139.5,44.5,33.03
2018,8,6,18,30,358.0,45.0,3.2,19.3,95.0,36.77,25.84
2018,8,6,18,45,248.5,31.5,3.15,18.75,59.5,25.8,15.01
2018,8,6,19,0,139.0,18.0,3.1,18.2,24.0,13.73,0.0
2018,8,6,19,15,69.5,9.0,3.1,17.9,12.0,7.08,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.5,2.85,14.05,6.0,0.0,0.0
2018,8,7,5,30,58.0,11.0,2.8,14.7,12.0,8.65,0.0
2018,8,7,5,45,152.5,26.0,2.8,15.35,41.0,19.68,6.62
2018,8,7,6,0,247.0,41.0,2.8,16.0,70.0,30.98,20.73
2018,8,7,6,15,326.5,54.5,2.7,16.5,112.5,41.11,30.3
2018,8,7,6,30,406.0,68.0,2.6,17.0,155.0,51.19,39.52
2018,8,7,6,45,463.0,78.5,2.55,17.55,203.0,74.04,47.89
2018,8,7,7,0,520.0,89.0,2.5,18.1,251.0,123.1,76.75
2018,8,7,7,15,563.5,97.5,2.45,18.75,301.5,172.16,112.75
2018,8,7,7,30,607.0,106.0,2.4,19.4,352.0,225.95,156.22
2018,8,7,7,45,639.5,112.0,2.4,20.0,402.0,279.02,200.95
2018,8,7,8,0,672.0,118.0,2.4,20.6,452.0,334.82,247.83
2018,8,7,8,15,697.0,123.5,2.4,21.2,501.0,389.66,293.31
2018,8,7,8,30,722.0,129.0,2.4,21.8,550.0,445.74,338.51
2018,8,7,8,45,741.5,133.0,2.45,22.35,595.0,498.7,380.26
2018,8,7,9,0,761.0,137.0,2.5,22.9,640.0,551.67,420.76
2018,8,7,9,15,737.0,158.0,2.55,23.1,670.5,593.91,452.55
2018,8,7,9,30,713.0,179.0,2.6,23.3,701.0,631.76,480.19
2018,8,7,9,45,674.5,209.5,2.65,23.45,722.5,663.56,502.56
2018,8,7,10,0,636.0,240.0,2.7,23.6,744.0,689.56,520.25
2018,8,7,10,15,652.5,241.5,2.8,23.65,775.5,727.48,547.35
2018,8,7,10,30,669.0,243.0,2.9,23.7,807.0,763.85,572.98
2018,8,7,10,45,684.5,243.0,2.95,23.8,833.5,796.36,595.33
2018,8,7,11,0,700.0,243.0,3.0,23.9,860.0,826.73,616.02
2018,8,7,11,15,711.0,242.0,3.05,23.95,878.5,850.06,631.89
2018,8,7,11,30,722.0,241.0,3.1,24.0,897.0,870.64,645.87
2018,8,7,11,45,732.5,237.0,3.15,24.0,908.0,885.18,655.96
2018,8,7,12,0,743.0,233.0,3.2,24.0,919.0,896.59,664.0
2018,8,7,12,15,731.0,240.5,3.25,24.0,916.0,895.21,662.96
2018,8,7,12,30,719.0,248.0,3.3,24.0,913.0,890.42,659.75
2018,8,7,12,45,701.0,257.0,3.35,23.95,901.5,878.38,651.72
2018,8,7,13,0,683.0,266.0,3.4,23.9,890.0,863.24,641.63
2018,8,7,13,15,683.5,261.5,3.45,23.8,877.5,849.63,633.19
2018,8,7,13,30,684.0,257.0,3.5,23.7,865.0,832.96,622.58
2018,8,7,13,45,684.5,249.5,3.6,23.65,845.5,810.77,608.27
2018,8,7,14,0,685.0,242.0,3.7,23.6,826.0,785.69,591.77
2018,8,7,14,15,680.5,235.5,3.75,23.4,799.5,754.85,571.04
2018,8,7,14,30,676.0,229.0,3.8,23.2,773.0,721.64,548.28
2018,8,7,14,45,670.5,221.0,3.85,23.05,741.0,684.26,522.03
2018,8,7,15,0,665.0,213.0,3.9,22.9,709.0,644.92,493.81
2018,8,7,15,15,649.5,206.5,3.9,22.9,669.5,598.92,459.61
2018,8,7,15,30,634.0,200.0,3.9,22.9,630.0,552.2,424.18
2018,8,7,15,45,620.5,190.5,3.95,22.3,588.0,503.66,387.59
2018,8,7,16,0,607.0,181.0,4.0,21.7,546.0,454.78,349.62
2018,8,7,16,15,591.0,170.0,3.95,21.3,501.0,398.96,304.87
2018,8,7,16,30,575.0,159.0,3.9,20.9,456.0,348.34,263.0
2018,8,7,16,45,548.5,147.5,3.9,20.5,407.5,294.83,218.28
2018,8,7,17,0,522.0,136.0,3.9,20.1,359.0,243.48,174.95
2018,8,7,17,15,476.5,123.5,3.85,19.55,306.5,190.19,131.44
2018,8,7,17,30,431.0,111.0,3.8,19.0,254.0,141.85,94.0
2018,8,7,17,45,387.5,96.5,3.75,18.5,208.5,97.44,63.69
2018,8,7,18,0,344.0,82.0,3.7,18.0,163.0,60.07,47.21
2018,8,7,18,15,283.5,65.5,3.6,17.45,121.5,48.42,36.76
2018,8,7,18,30,223.0,49.0,3.5,16.9,80.0,36.54,25.86
2018,8,7,18,45,146.5,32.0,3.4,16.4,49.0,24.04,13.47
2018,8,7,19,0,70.0,15.0,3.3,15.9,18.0,11.8,0.0
2018,8,7,19,15,35.0,7.5,3.3,15.65,9.0,5.9,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,13.95,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,14.3,6.0,4.72,0.0
2018,8,8,5,45,54.0,20.5,2.1,14.7,25.5,15.56,3.34
2018,8,8,6,0,90.0,35.0,2.0,15.1,45.0,26.2,16.69
2018,8,8,6,15,131.5,57.5,1.95,15.7,81.0,41.99,31.16
2018,8,8,6,30,173.0,80.0,1.9,16.3,117.0,57.37,45.05
2018,8,8,6,45,210.0,104.5,1.85,16.9,161.0,82.41,59.72
2018,8,8,7,0,247.0,129.0,1.8,17.5,205.0,120.56,85.63
2018,8,8,7,15,282.0,149.0,1.75,17.95,251.0,160.12,115.4
2018,8,8,7,30,317.0,169.0,1.7,18.4,297.0,203.84,150.07
2018,8,8,7,45,348.5,186.0,1.65,18.85,344.0,248.26,186.02
2018,8,8,8,0,380.0,203.0,1.6,19.3,391.0,295.89,224.42
2018,8,8,8,15,407.5,217.0,1.55,19.8,437.5,342.54,261.56
2018,8,8,8,30,435.0,231.0,1.5,20.3,484.0,398.17,304.63
2018,8,8,8,45,460.5,242.0,1.45,20.8,528.5,446.53,341.19
2018,8,8,9,0,486.0,253.0,1.4,21.3,573.0,496.25,377.77
2018,8,8,9,15,506.0,261.0,1.35,21.75,613.0,541.31,410.05
2018,8,8,9,30,526.0,269.0,1.3,22.2,653.0,586.57,441.59
2018,8,8,9,45,542.5,275.0,1.3,22.65,688.0,627.69,469.75
2018,8,8,10,0,559.0,281.0,1.3,23.1,723.0,668.14,496.84
2018,8,8,10,15,575.0,284.5,1.3,23.4,754.0,705.15,521.36
2018,8,8,10,30,591.0,288.0,1.3,23.7,785.0,740.89,544.61
2018,8,8,10,45,603.5,289.5,1.35,24.0,809.0,771.94,564.87
2018,8,8,11,0,616.0,291.0,1.4,24.3,833.0,799.7,582.8
2018,8,8,11,15,606.5,299.0,1.45,24.45,840.5,811.78,590.29
2018,8,8,11,30,597.0,307.0,1.5,24.6,848.0,820.54,595.74
2018,8,8,11,45,605.5,303.5,1.55,24.8,857.0,833.26,604.13
2018,8,8,12,0,614.0,300.0,1.6,25.0,866.0,842.97,610.52
2018,8,8,12,15,638.0,288.5,1.7,25.05,877.0,856.92,620.95
2018,8,8,12,30,662.0,277.0,1.8,25.1,888.0,867.7,629.28
2018,8,8,12,45,667.5,272.0,1.9,25.15,884.0,864.38,628.1
2018,8,8,13,0,673.0,267.0,2.0,25.2,880.0,857.88,624.93
2018,8,8,13,15,671.0,263.5,2.1,25.15,866.5,843.05,616.36
2018,8,8,13,30,669.0,260.0,2.2,25.1,853.0,825.29,605.78
2018,8,8,13,45,665.0,255.0,2.35,25.05,832.5,801.79,591.56
2018,8,8,14,0,661.0,250.0,2.5,25.0,812.0,775.66,575.26
2018,8,8,14,15,653.5,245.0,2.6,24.9,785.0,744.36,554.84
2018,8,8,14,30,646.0,240.0,2.7,24.8,758.0,710.93,532.55
2018,8,8,14,45,635.5,233.0,2.8,24.65,724.5,671.83,505.9
2018,8,8,15,0,625.0,226.0,2.9,24.5,691.0,631.23,477.56
2018,8,8,15,15,609.0,219.5,2.9,24.5,652.0,586.37,444.83
2018,8,8,15,30,593.0,213.0,2.9,24.5,613.0,536.63,407.93
2018,8,8,15,45,574.5,203.5,3.05,24.05,570.0,487.24,371.39
2018,8,8,16,0,556.0,194.0,3.2,23.6,527.0,438.15,333.92
2018,8,8,16,15,531.0,184.0,3.25,23.25,480.5,386.49,293.18
2018,8,8,16,30,506.0,174.0,3.3,22.9,434.0,336.35,252.69
2018,8,8,16,45,477.5,161.5,3.35,22.5,386.5,284.98,210.64
2018,8,8,17,0,449.0,149.0,3.4,22.1,339.0,236.12,170.26
2018,8,8,17,15,411.5,134.5,3.45,21.45,291.0,186.82,130.45
2018,8,8,17,30,374.0,120.0,3.5,20.8,243.0,141.64,95.56
2018,8,8,17,45,327.0,102.5,3.5,20.15,196.5,98.04,65.58
2018,8,8,18,0,280.0,85.0,3.5,19.5,150.0,61.85,48.45
2018,8,8,18,15,223.5,65.5,3.45,18.9,109.0,48.15,36.26
2018,8,8,18,30,167.0,46.0,3.4,18.3,68.0,34.25,23.68
2018,8,8,18,45,107.0,28.5,3.35,17.75,40.5,21.49,11.04
2018,8,8,19,0,47.0,11.0,3.3,17.2,13.0,8.65,0.0
2018,8,8,19,15,23.5,5.5,3.2,16.9,6.5,4.33,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,14.45,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,14.9,5.0,3.93,0.0
2018,8,9,5,45,59.0,18.0,2.65,15.35,23.5,13.79,1.49
2018,8,9,6,0,98.0,31.0,2.6,15.8,42.0,23.47,14.24
2018,8,9,6,15,141.0,53.5,2.45,16.6,78.0,39.41,28.76
2018,8,9,6,30,184.0,76.0,2.3,17.4,114.0,54.92,42.68
2018,8,9,6,45,222.5,98.5,2.2,18.15,157.5,79.71,56.67
2018,8,9,7,0,261.0,121.0,2.1,18.9,201.0,117.37,81.91
2018,8,9,7,15,295.0,141.5,2.0,19.6,247.5,157.86,112.36
2018,8,9,7,30,329.0,162.0,1.9,20.3,294.0,202.45,147.62
2018,8,9,7,45,358.5,179.5,1.8,20.95,341.0,247.36,183.81
2018,8,9,8,0,388.0,197.0,1.7,21.6,388.0,295.28,222.14
2018,8,9,8,15,412.5,212.0,1.65,22.25,434.0,341.99,259.04
2018,8,9,8,30,437.0,227.0,1.6,22.9,480.0,397.61,301.66
2018,8,9,8,45,459.0,239.5,1.6,23.5,524.0,445.58,337.69
2018,8,9,9,0,481.0,252.0,1.6,24.1,568.0,494.6,373.54
2018,8,9,9,15,508.5,257.5,1.6,24.55,610.5,541.93,407.58
2018,8,9,9,30,536.0,263.0,1.6,25.0,653.0,590.06,441.37
2018,8,9,9,45,563.5,263.5,1.6,25.45,691.5,634.41,471.84
2018,8,9,10,0,591.0,264.0,1.6,25.9,730.0,678.74,501.65
2018,8,9,10,15,602.0,269.5,1.65,26.15,759.5,714.71,525.74
2018,8,9,10,30,613.0,275.0,1.7,26.4,789.0,751.46,550.0
2018,8,9,10,45,622.0,277.5,1.7,26.65,811.5,779.73,567.95
2018,8,9,11,0,631.0,280.0,1.7,26.9,834.0,805.76,584.27
2018,8,9,11,15,637.0,281.5,1.8,27.0,849.5,826.01,597.94
2018,8,9,11,30,643.0,283.0,1.9,27.1,865.0,843.57,609.85
2018,8,9,11,45,644.0,284.5,2.0,27.15,872.0,853.95,617.14
2018,8,9,12,0,645.0,286.0,2.1,27.2,879.0,861.33,622.55
2018,8,9,12,15,631.0,291.5,2.25,27.2,872.0,855.7,619.75
2018,8,9,12,30,617.0,297.0,2.4,27.2,865.0,846.99,614.98
2018,8,9,12,45,657.5,273.5,2.5,27.2,874.5,859.34,624.98
2018,8,9,13,0,698.0,250.0,2.6,27.2,884.0,867.45,632.02
2018,8,9,13,15,694.0,248.5,2.7,27.15,870.5,852.28,622.81
2018,8,9,13,30,690.0,247.0,2.8,27.1,857.0,834.14,611.7
2018,8,9,13,45,691.0,239.5,2.9,27.05,838.0,812.09,598.01
2018,8,9,14,0,692.0,232.0,3.0,27.0,819.0,787.09,582.13
2018,8,9,14,15,679.5,228.0,3.05,26.85,788.5,751.95,558.78
2018,8,9,14,30,667.0,224.0,3.1,26.7,758.0,714.89,533.77
2018,8,9,14,45,664.5,214.0,3.15,26.55,726.5,678.05,508.63
2018,8,9,15,0,662.0,204.0,3.2,26.4,695.0,639.07,481.37
2018,8,9,15,15,642.0,199.5,3.2,26.4,654.0,591.95,447.03
2018,8,9,15,30,622.0,195.0,3.2,26.4,613.0,544.49,411.75
2018,8,9,15,45,609.5,185.0,3.25,25.95,571.5,496.44,376.07
2018,8,9,16,0,597.0,175.0,3.3,25.5,530.0,448.01,338.99
2018,8,9,16,15,574.5,163.5,3.25,25.15,482.0,389.21,292.89
2018,8,9,16,30,552.0,152.0,3.2,24.8,434.0,336.6,250.37
2018,8,9,16,45,551.0,136.0,3.15,24.45,392.5,288.54,209.99
2018,8,9,17,0,550.0,120.0,3.1,24.1,351.0,243.98,171.68
2018,8,9,17,15,521.0,108.0,3.05,23.55,303.5,188.52,126.22
2018,8,9,17,30,492.0,96.0,3.0,23.0,256.0,140.13,88.41
2018,8,9,17,45,448.5,83.0,2.95,22.45,209.5,93.19,56.92
2018,8,9,18,0,405.0,70.0,2.9,21.9,163.0,52.57,39.95
2018,8,9,18,15,338.0,57.5,2.85,21.3,121.5,43.32,31.71
2018,8,9,18,30,271.0,45.0,2.8,20.7,80.0,33.99,23.14
2018,8,9,18,45,180.5,30.0,2.75,20.1,49.0,22.7,11.39
2018,8,9,19,0,90.0,15.0,2.7,19.5,18.0,11.8,0.0
2018,8,9,19,15,45.0,7.5,2.65,19.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,5,15,33.5,4.5,2.75,14.9,5.0,0.0,0.0
2018,8,10,5,30,67.0,9.0,2.8,15.5,10.0,7.08,0.0
2018,8,10,5,45,186.5,22.5,2.8,16.15,39.5,18.47,2.58
2018,8,10,6,0,306.0,36.0,2.8,16.8,69.0,29.56,19.19
2018,8,10,6,15,389.0,47.0,2.7,17.35,112.0,38.3,27.65
2018,8,10,6,30,472.0,58.0,2.6,17.9,155.0,46.96,35.62
2018,8,10,6,45,527.0,66.0,2.5,18.45,203.0,73.59,44.33
2018,8,10,7,0,582.0,74.0,2.4,19.0,251.0,121.93,72.43
2018,8,10,7,15,621.0,81.0,2.4,19.75,301.0,173.1,110.76
2018,8,10,7,30,660.0,88.0,2.4,20.5,351.0,228.34,156.06
2018,8,10,7,45,688.0,94.0,2.35,21.2,401.0,283.35,202.78
2018,8,10,8,0,716.0,100.0,2.3,21.9,451.0,340.51,250.88
2018,8,10,8,15,737.5,104.0,2.35,22.7,498.5,395.13,296.15
2018,8,10,8,30,759.0,108.0,2.4,23.5,546.0,451.46,341.32
2018,8,10,8,45,775.0,113.0,2.4,24.3,591.0,504.97,382.81
2018,8,10,9,0,791.0,118.0,2.4,25.1,636.0,558.08,422.53
2018,8,10,9,15,803.0,121.0,2.45,25.45,676.0,606.3,458.39
2018,8,10,9,30,815.0,124.0,2.5,25.8,716.0,653.17,492.32
2018,8,10,9,45,822.5,128.0,2.55,26.15,750.5,696.28,522.72
2018,8,10,10,0,830.0,132.0,2.6,26.5,785.0,737.21,550.91
2018,8,10,10,15,841.5,132.5,2.7,26.65,816.0,775.49,577.57
2018,8,10,10,30,853.0,133.0,2.8,26.8,847.0,801.56,595.15
2018,8,10,10,45,862.0,131.5,2.9,26.95,870.0,830.32,613.95
2018,8,10,11,0,871.0,130.0,3.0,27.1,893.0,856.19,630.76
2018,8,10,11,15,878.0,128.5,3.1,27.1,909.5,877.31,644.8
2018,8,10,11,30,885.0,127.0,3.2,27.1,926.0,895.18,656.77
2018,8,10,11,45,890.5,124.5,3.3,27.1,935.0,907.48,665.14
2018,8,10,12,0,896.0,122.0,3.4,27.1,944.0,916.29,671.33
2018,8,10,12,15,890.5,126.0,3.45,27.0,943.5,917.54,672.58
2018,8,10,12,30,885.0,130.0,3.5,26.9,943.0,915.15,671.59
2018,8,10,12,45,875.0,134.5,3.6,26.8,933.0,905.66,666.27
2018,8,10,13,0,865.0,139.0,3.7,26.7,923.0,892.75,658.76
2018,8,10,13,15,865.5,135.5,3.75,26.6,909.5,878.71,650.28
2018,8,10,13,30,866.0,132.0,3.8,26.5,896.0,861.18,639.48
2018,8,10,13,45,866.0,128.0,3.8,26.35,876.5,839.36,625.66
2018,8,10,14,0,866.0,124.0,3.8,26.2,857.0,814.16,609.55
2018,8,10,14,15,859.5,121.5,3.85,25.95,828.5,782.01,589.02
2018,8,10,14,30,853.0,119.0,3.9,25.7,800.0,747.1,565.67
2018,8,10,14,45,845.0,116.5,3.9,25.5,766.0,708.54,538.47
2018,8,10,15,0,837.0,114.0,3.9,25.3,732.0,673.29,512.92
2018,8,10,15,15,824.0,112.0,3.9,25.3,692.5,626.77,478.3
2018,8,10,15,30,811.0,110.0,3.9,25.3,653.0,578.83,441.84
2018,8,10,15,45,795.5,106.0,3.9,24.6,608.5,526.58,402.36
2018,8,10,16,0,780.0,102.0,3.9,23.9,564.0,473.72,361.08
2018,8,10,16,15,760.0,98.0,3.85,23.5,517.0,418.63,316.3
2018,8,10,16,30,740.0,94.0,3.8,23.1,470.0,363.99,270.59
2018,8,10,16,45,712.5,89.5,3.8,22.7,420.5,305.22,220.87
2018,8,10,17,0,685.0,85.0,3.8,22.3,371.0,250.06,173.5
2018,8,10,17,15,647.5,79.5,3.75,21.8,321.0,194.31,126.77
2018,8,10,17,30,610.0,74.0,3.7,21.3,271.0,142.26,85.74
2018,8,10,17,45,548.0,67.5,3.65,20.8,220.5,91.65,52.63
2018,8,10,18,0,486.0,61.0,3.6,20.3,170.0,49.14,37.23
2018,8,10,18,15,415.0,50.5,3.55,19.8,127.0,41.01,29.89
2018,8,10,18,30,344.0,40.0,3.5,19.3,84.0,32.78,22.18
2018,8,10,18,45,221.5,27.0,3.45,18.85,50.5,22.12,10.47
2018,8,10,19,0,99.0,14.0,3.4,18.4,17.0,11.02,0.0
2018,8,10,19,15,49.5,7.0,3.35,18.2,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
