Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,21,5,15,1.0,0.5,1.2,11.55,0.5,0.0,0.0
2018,8,21,5,30,2.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,21,5,45,12.5,10.5,1.2,12.0,11.5,8.26,0.0
2018,8,21,6,0,23.0,20.0,1.2,12.2,22.0,15.52,6.05
2018,8,21,6,15,21.5,40.5,1.2,12.5,43.5,30.25,20.77
2018,8,21,6,30,20.0,61.0,1.2,12.8,65.0,44.5,33.98
2018,8,21,6,45,34.0,82.0,1.25,13.15,90.5,63.26,47.43
2018,8,21,7,0,48.0,103.0,1.3,13.5,116.0,84.32,64.44
2018,8,21,7,15,44.0,121.0,1.3,13.85,135.0,101.74,79.27
2018,8,21,7,30,40.0,139.0,1.3,14.2,154.0,118.78,93.68
2018,8,21,7,45,30.0,152.5,1.3,14.55,164.5,129.98,103.15
2018,8,21,8,0,20.0,166.0,1.3,14.9,175.0,135.98,107.99
2018,8,21,8,15,20.5,182.5,1.3,15.2,193.0,150.85,119.8
2018,8,21,8,30,21.0,199.0,1.3,15.5,211.0,165.81,131.49
2018,8,21,8,45,24.0,218.5,1.35,15.8,233.0,184.64,146.19
2018,8,21,9,0,27.0,238.0,1.4,16.1,255.0,212.2,167.66
2018,8,21,9,15,27.5,252.5,1.4,16.4,271.0,227.14,178.83
2018,8,21,9,30,28.0,267.0,1.4,16.7,287.0,242.15,189.98
2018,8,21,9,45,32.5,288.5,1.4,16.95,312.5,266.27,208.22
2018,8,21,10,0,37.0,310.0,1.4,17.2,338.0,290.86,226.59
2018,8,21,10,15,43.0,330.5,1.45,17.4,364.5,316.11,245.47
2018,8,21,10,30,49.0,351.0,1.5,17.6,391.0,341.77,264.49
2018,8,21,10,45,57.5,371.0,1.5,17.8,419.0,369.37,284.8
2018,8,21,11,0,66.0,391.0,1.5,18.0,447.0,397.3,305.15
2018,8,21,11,15,58.5,389.5,1.5,18.1,440.0,391.16,299.89
2018,8,21,11,30,51.0,388.0,1.5,18.2,433.0,384.42,294.43
2018,8,21,11,45,61.0,403.5,1.5,18.3,457.5,408.96,312.64
2018,8,21,12,0,71.0,419.0,1.5,18.4,482.0,433.36,330.45
2018,8,21,12,15,70.5,418.0,1.5,18.4,480.5,432.23,329.43
2018,8,21,12,30,70.0,417.0,1.5,18.4,479.0,430.63,328.28
2018,8,21,12,45,64.0,408.0,1.5,18.4,464.5,416.04,317.51
2018,8,21,13,0,58.0,399.0,1.5,18.4,450.0,401.17,306.6
2018,8,21,13,15,58.0,391.0,1.5,18.3,441.5,392.35,300.49
2018,8,21,13,30,58.0,383.0,1.5,18.2,433.0,383.23,294.11
2018,8,21,13,45,89.5,367.5,1.5,18.1,442.0,393.54,303.24
2018,8,21,14,0,121.0,352.0,1.5,18.0,451.0,418.02,322.59
2018,8,21,14,15,175.5,341.5,1.45,17.8,479.0,446.25,345.07
2018,8,21,14,30,230.0,331.0,1.4,17.6,507.0,484.43,374.33
2018,8,21,14,45,204.5,319.0,1.35,17.45,470.0,430.89,334.47
2018,8,21,15,0,179.0,307.0,1.3,17.3,433.0,392.7,306.07
2018,8,21,15,15,174.0,289.5,1.3,17.3,406.0,364.28,285.0
2018,8,21,15,30,169.0,272.0,1.3,17.3,379.0,335.91,263.58
2018,8,21,15,45,163.0,252.5,1.25,16.9,349.5,305.41,240.45
2018,8,21,16,0,157.0,233.0,1.2,16.5,320.0,275.27,217.19
2018,8,21,16,15,221.5,215.5,1.2,16.15,326.0,277.96,218.9
2018,8,21,16,30,286.0,198.0,1.2,15.8,332.0,279.38,218.22
2018,8,21,16,45,304.0,181.5,1.15,15.5,309.0,251.68,194.12
2018,8,21,17,0,322.0,165.0,1.1,15.2,286.0,221.45,167.34
2018,8,21,17,15,277.5,143.5,1.1,14.85,236.5,172.2,127.32
2018,8,21,17,30,233.0,122.0,1.1,14.5,187.0,128.36,92.61
2018,8,21,17,45,151.0,93.5,1.05,14.15,132.5,81.44,58.13
2018,8,21,18,0,69.0,65.0,1.0,13.8,78.0,48.01,36.92
2018,8,21,18,15,46.0,44.5,1.0,13.5,52.0,32.89,23.02
2018,8,21,18,30,23.0,24.0,1.0,13.2,26.0,18.39,8.61
2018,8,21,18,45,13.0,13.0,0.95,12.95,14.0,10.23,0.0
2018,8,21,19,0,3.0,2.0,0.9,12.7,2.0,0.0,0.0
2018,8,21,19,15,1.5,1.0,0.9,12.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,11.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,8,22,5,45,5.5,8.0,0.8,11.9,8.5,6.29,0.0
2018,8,22,6,0,9.0,15.0,0.8,12.1,16.0,11.81,2.99
2018,8,22,6,15,18.0,31.5,0.75,12.5,34.5,24.23,15.5
2018,8,22,6,30,27.0,48.0,0.7,12.9,53.0,36.35,26.75
2018,8,22,6,45,23.5,65.0,0.7,13.35,70.0,51.05,37.36
2018,8,22,7,0,20.0,82.0,0.7,13.8,87.0,65.66,49.81
2018,8,22,7,15,10.0,93.5,0.7,14.2,96.0,73.26,56.6
2018,8,22,7,30,0.0,105.0,0.7,14.6,105.0,80.45,62.85
2018,8,22,7,45,0.0,119.5,0.7,15.05,119.5,91.94,72.13
2018,8,22,8,0,0.0,134.0,0.7,15.5,134.0,103.52,81.3
2018,8,22,8,15,1.5,148.0,0.7,15.9,149.0,115.44,90.62
2018,8,22,8,30,3.0,162.0,0.7,16.3,164.0,127.59,100.03
2018,8,22,8,45,5.5,177.5,0.75,16.7,181.0,141.71,110.96
2018,8,22,9,0,8.0,193.0,0.8,17.1,198.0,156.17,122.07
2018,8,22,9,15,10.0,206.0,0.85,17.5,212.5,168.58,131.46
2018,8,22,9,30,12.0,219.0,0.9,17.9,227.0,181.21,140.96
2018,8,22,9,45,13.5,234.5,0.95,18.3,244.0,195.75,151.87
2018,8,22,10,0,15.0,250.0,1.0,18.7,261.0,210.45,162.83
2018,8,22,10,15,22.0,280.5,1.05,19.0,298.0,242.25,187.07
2018,8,22,10,30,29.0,311.0,1.1,19.3,335.0,289.67,222.75
2018,8,22,10,45,88.5,342.5,1.15,19.6,417.5,370.12,284.0
2018,8,22,11,0,148.0,374.0,1.2,19.9,500.0,471.0,358.14
2018,8,22,11,15,227.5,367.5,1.25,20.05,565.0,556.83,420.44
2018,8,22,11,30,307.0,361.0,1.3,20.2,630.0,626.99,470.72
2018,8,22,11,45,402.5,344.5,1.35,20.4,700.5,720.18,535.95
2018,8,22,12,0,498.0,328.0,1.4,20.6,771.0,796.36,588.27
2018,8,22,12,15,580.0,298.0,1.4,20.55,814.0,845.59,622.11
2018,8,22,12,30,662.0,268.0,1.4,20.5,857.0,895.91,656.41
2018,8,22,12,45,662.0,260.5,1.45,20.5,845.5,884.75,649.43
2018,8,22,13,0,662.0,253.0,1.5,20.5,834.0,870.42,641.07
2018,8,22,13,15,709.5,229.5,1.5,20.35,842.0,880.77,649.7
2018,8,22,13,30,757.0,206.0,1.5,20.2,850.0,885.88,654.6
2018,8,22,13,45,736.0,209.0,1.5,20.0,821.5,852.4,632.74
2018,8,22,14,0,715.0,212.0,1.5,19.8,793.0,816.72,609.56
2018,8,22,14,15,719.0,203.0,1.5,19.55,769.5,788.12,591.5
2018,8,22,14,30,723.0,194.0,1.5,19.3,746.0,756.49,570.93
2018,8,22,14,45,710.0,190.0,1.45,19.05,710.5,714.18,541.83
2018,8,22,15,0,697.0,186.0,1.4,18.8,675.0,670.32,511.15
2018,8,22,15,15,679.5,180.5,1.4,18.8,634.0,620.98,475.82
2018,8,22,15,30,662.0,175.0,1.4,18.8,593.0,571.05,439.19
2018,8,22,15,45,640.5,169.0,1.3,18.15,549.0,518.21,399.87
2018,8,22,16,0,619.0,163.0,1.2,17.5,505.0,465.76,359.7
2018,8,22,16,15,547.0,160.5,1.2,17.1,442.0,389.97,301.19
2018,8,22,16,30,475.0,158.0,1.2,16.7,379.0,326.03,250.67
2018,8,22,16,45,447.5,144.5,1.15,16.35,333.5,274.58,208.17
2018,8,22,17,0,420.0,131.0,1.1,16.0,288.0,225.71,167.08
2018,8,22,17,15,374.5,112.5,1.1,15.55,236.5,172.11,123.0
2018,8,22,17,30,329.0,94.0,1.1,15.1,185.0,123.93,84.47
2018,8,22,17,45,266.0,76.0,1.05,14.6,139.5,80.42,52.91
2018,8,22,18,0,203.0,58.0,1.0,14.1,94.0,45.21,34.36
2018,8,22,18,15,138.5,41.5,1.0,13.75,62.5,31.01,21.28
2018,8,22,18,30,74.0,25.0,1.0,13.4,31.0,18.88,8.39
2018,8,22,18,45,39.0,13.0,0.95,13.05,16.0,10.23,0.0
2018,8,22,19,0,4.0,1.0,0.9,12.7,1.0,0.0,0.0
2018,8,22,19,15,2.0,0.5,0.9,12.55,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,10.8,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,11.3,1.0,0.0,0.0
2018,8,23,5,45,26.5,9.5,0.9,11.8,11.5,7.47,0.0
2018,8,23,6,0,48.0,18.0,0.9,12.3,22.0,13.83,4.06
2018,8,23,6,15,24.0,26.0,0.95,12.75,28.0,20.39,12.1
2018,8,23,6,30,0.0,34.0,1.0,13.2,34.0,25.96,17.47
2018,8,23,6,45,0.0,47.0,1.0,13.7,47.0,35.97,25.26
2018,8,23,7,0,0.0,60.0,1.0,14.2,60.0,45.9,33.81
2018,8,23,7,15,0.0,66.5,1.0,14.55,66.5,50.97,38.08
2018,8,23,7,30,0.0,73.0,1.0,14.9,73.0,56.01,42.21
2018,8,23,7,45,0.0,79.5,1.0,15.25,79.5,61.06,46.27
2018,8,23,8,0,0.0,86.0,1.0,15.6,86.0,66.13,50.27
2018,8,23,8,15,0.0,99.0,1.0,15.85,99.0,76.29,58.49
2018,8,23,8,30,0.0,112.0,1.0,16.1,112.0,86.54,66.68
2018,8,23,8,45,0.5,131.0,1.0,16.4,131.5,101.9,78.95
2018,8,23,9,0,1.0,150.0,1.0,16.7,151.0,117.47,91.24
2018,8,23,9,15,3.0,164.0,1.05,16.95,166.0,130.15,101.14
2018,8,23,9,30,5.0,178.0,1.1,17.2,181.0,143.08,111.19
2018,8,23,9,45,7.5,194.0,1.15,17.4,199.5,158.26,123.0
2018,8,23,10,0,10.0,210.0,1.2,17.6,218.0,173.7,134.94
2018,8,23,10,15,15.5,240.0,1.2,17.75,252.5,203.39,158.03
2018,8,23,10,30,21.0,270.0,1.2,17.9,287.0,233.69,181.27
2018,8,23,10,45,27.5,305.5,1.25,18.1,328.5,285.35,220.58
2018,8,23,11,0,34.0,341.0,1.3,18.3,370.0,324.69,249.89
2018,8,23,11,15,28.0,324.5,1.35,18.35,348.5,305.35,234.85
2018,8,23,11,30,22.0,308.0,1.4,18.4,327.0,269.25,207.33
2018,8,23,11,45,21.0,307.0,1.45,18.45,325.5,267.81,206.31
2018,8,23,12,0,20.0,306.0,1.5,18.5,324.0,266.24,205.05
2018,8,23,12,15,23.0,320.5,1.5,18.45,341.0,281.52,216.8
2018,8,23,12,30,26.0,335.0,1.5,18.4,358.0,315.03,242.21
2018,8,23,12,45,33.5,351.0,1.55,18.35,380.5,336.35,258.49
2018,8,23,13,0,41.0,367.0,1.6,18.3,403.0,357.34,274.55
2018,8,23,13,15,48.0,371.0,1.6,18.2,412.5,366.25,281.57
2018,8,23,13,30,55.0,375.0,1.6,18.1,422.0,374.63,288.28
2018,8,23,13,45,116.0,365.5,1.65,18.0,460.5,432.77,333.75
2018,8,23,14,0,177.0,356.0,1.7,17.9,499.0,469.7,362.85
2018,8,23,14,15,430.0,286.0,1.7,17.75,617.0,630.02,484.91
2018,8,23,14,30,683.0,216.0,1.7,17.6,735.0,747.68,571.22
2018,8,23,14,45,670.5,210.5,1.75,17.45,700.0,705.55,541.04
2018,8,23,15,0,658.0,205.0,1.8,17.3,665.0,661.95,510.69
2018,8,23,15,15,640.5,198.5,1.8,17.3,624.0,613.1,475.16
2018,8,23,15,30,623.0,192.0,1.8,17.3,583.0,563.76,438.45
2018,8,23,15,45,599.5,184.5,1.8,16.95,538.0,505.11,394.45
2018,8,23,16,0,576.0,177.0,1.8,16.6,493.0,452.56,353.74
2018,8,23,16,15,543.5,169.0,1.85,16.35,445.0,396.7,309.34
2018,8,23,16,30,511.0,161.0,1.9,16.1,397.0,343.17,265.62
2018,8,23,16,45,463.0,150.5,1.95,15.85,345.0,285.25,217.84
2018,8,23,17,0,415.0,140.0,2.0,15.6,293.0,232.17,173.58
2018,8,23,17,15,351.5,123.5,2.05,15.25,239.0,172.97,125.26
2018,8,23,17,30,288.0,107.0,2.1,14.9,185.0,125.92,88.19
2018,8,23,17,45,204.0,85.0,2.1,14.55,134.5,81.09,55.74
2018,8,23,18,0,120.0,63.0,2.1,14.2,84.0,47.52,36.31
2018,8,23,18,15,73.0,42.0,2.1,13.9,53.5,31.22,21.32
2018,8,23,18,30,26.0,21.0,2.1,13.6,23.0,16.15,5.65
2018,8,23,18,45,13.5,11.0,2.15,13.35,12.0,8.65,0.0
2018,8,23,19,0,1.0,1.0,2.2,13.1,1.0,0.0,0.0
2018,8,23,19,15,0.5,0.5,2.2,13.0,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.85,10.55,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,1.9,10.9,1.0,0.0,0.0
2018,8,24,5,45,3.0,9.0,2.0,11.25,9.0,7.08,0.0
2018,8,24,6,0,3.0,17.0,2.1,11.6,17.0,12.97,3.02
2018,8,24,6,15,1.5,33.5,2.05,12.0,33.5,25.29,16.31
2018,8,24,6,30,0.0,50.0,2.0,12.4,50.0,37.38,27.62
2018,8,24,6,45,4.5,71.0,2.0,12.85,72.0,53.54,40.16
2018,8,24,7,0,9.0,92.0,2.0,13.3,94.0,70.7,54.67
2018,8,24,7,15,10.0,108.0,1.95,13.7,111.0,84.27,66.09
2018,8,24,7,30,11.0,124.0,1.9,14.1,128.0,98.01,77.47
2018,8,24,7,45,9.5,137.5,1.85,14.55,141.5,109.16,86.54
2018,8,24,8,0,8.0,151.0,1.8,15.0,155.0,120.13,95.28
2018,8,24,8,15,9.0,164.5,1.75,15.45,169.0,132.05,104.62
2018,8,24,8,30,10.0,178.0,1.7,15.9,183.0,144.1,113.95
2018,8,24,8,45,12.5,194.5,1.7,16.3,201.5,159.56,125.98
2018,8,24,9,0,15.0,211.0,1.7,16.7,220.0,175.34,138.14
2018,8,24,9,15,22.0,238.5,1.7,17.05,253.0,203.42,160.05
2018,8,24,9,30,29.0,266.0,1.7,17.4,286.0,243.44,191.0
2018,8,24,9,45,52.5,286.0,1.7,17.75,325.0,280.17,219.33
2018,8,24,10,0,76.0,306.0,1.7,18.1,364.0,318.75,248.75
2018,8,24,10,15,133.0,321.0,1.75,18.4,426.5,396.43,308.18
2018,8,24,10,30,190.0,336.0,1.8,18.7,489.0,462.79,357.88
2018,8,24,10,45,213.0,356.5,1.8,19.0,532.5,507.81,390.11
2018,8,24,11,0,236.0,377.0,1.8,19.3,576.0,570.56,434.44
2018,8,24,11,15,226.5,377.5,1.85,19.5,571.5,568.59,432.04
2018,8,24,11,30,217.0,378.0,1.9,19.7,567.0,565.05,429.04
2018,8,24,11,45,222.5,383.5,1.95,19.95,579.0,578.55,438.47
2018,8,24,12,0,228.0,389.0,2.0,20.2,591.0,590.86,446.92
2018,8,24,12,15,235.0,390.5,2.05,20.3,598.5,599.47,453.13
2018,8,24,12,30,242.0,392.0,2.1,20.4,606.0,606.69,458.41
2018,8,24,12,45,241.5,388.0,2.15,20.5,600.0,600.34,454.03
2018,8,24,13,0,241.0,384.0,2.2,20.6,594.0,592.63,448.81
2018,8,24,13,15,239.0,377.0,2.25,20.6,582.0,579.44,439.87
2018,8,24,13,30,237.0,370.0,2.3,20.6,570.0,565.07,430.09
2018,8,24,13,45,253.0,355.5,2.35,20.55,564.0,557.93,426.09
2018,8,24,14,0,269.0,341.0,2.4,20.5,558.0,548.9,420.63
2018,8,24,14,15,433.5,297.0,2.45,20.35,631.5,644.16,493.33
2018,8,24,14,30,598.0,253.0,2.5,20.2,705.0,712.5,544.8
2018,8,24,14,45,590.0,242.5,2.55,20.05,671.0,671.98,516.06
2018,8,24,15,0,582.0,232.0,2.6,19.9,637.0,630.04,486.49
2018,8,24,15,15,564.0,224.0,2.6,19.9,597.0,582.67,451.69
2018,8,24,15,30,546.0,216.0,2.6,19.9,557.0,535.15,416.05
2018,8,24,15,45,531.0,203.5,2.6,19.45,514.5,485.53,378.74
2018,8,24,16,0,516.0,191.0,2.6,19.0,472.0,436.08,340.48
2018,8,24,16,15,499.5,176.0,2.6,18.6,427.0,384.3,299.25
2018,8,24,16,30,483.0,161.0,2.6,18.2,382.0,333.38,257.54
2018,8,24,16,45,455.5,146.0,2.6,17.8,334.5,279.99,213.06
2018,8,24,17,0,428.0,131.0,2.6,17.4,287.0,229.22,170.08
2018,8,24,17,15,387.5,115.0,2.6,16.85,239.5,177.86,127.28
2018,8,24,17,30,347.0,99.0,2.6,16.3,192.0,131.21,89.56
2018,8,24,17,45,294.5,80.5,2.6,15.75,147.5,86.69,56.77
2018,8,24,18,0,242.0,62.0,2.6,15.2,103.0,48.87,33.69
2018,8,24,18,15,172.0,43.0,2.55,14.75,67.0,32.02,21.8
2018,8,24,18,30,102.0,24.0,2.5,14.3,31.0,18.16,5.94
2018,8,24,18,45,53.5,12.5,2.45,13.8,16.0,9.83,0.0
2018,8,24,19,0,5.0,1.0,2.4,13.3,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,13.05,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,11.65,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,11.7,1.0,0.0,0.0
2018,8,25,5,45,13.5,10.0,0.95,11.8,11.0,7.87,0.0
2018,8,25,6,0,24.0,19.0,0.9,11.9,21.0,14.68,3.55
2018,8,25,6,15,60.0,39.5,0.9,12.25,48.5,29.41,19.83
2018,8,25,6,30,96.0,60.0,0.9,12.6,76.0,45.44,32.19
2018,8,25,6,45,98.5,79.0,0.9,13.0,100.5,68.1,48.96
2018,8,25,7,0,101.0,98.0,0.9,13.4,125.0,91.38,68.0
2018,8,25,7,15,72.0,115.5,0.85,13.9,137.0,104.64,80.54
2018,8,25,7,30,43.0,133.0,0.8,14.4,149.0,116.27,91.43
2018,8,25,7,45,40.5,151.5,0.75,14.9,168.0,133.96,106.01
2018,8,25,8,0,38.0,170.0,0.7,15.4,187.0,151.47,120.08
2018,8,25,8,15,53.0,191.5,0.65,16.05,218.5,179.05,141.72
2018,8,25,8,30,68.0,213.0,0.6,16.7,250.0,208.44,164.44
2018,8,25,8,45,129.0,231.0,0.6,17.35,308.5,271.07,213.03
2018,8,25,9,0,190.0,249.0,0.6,18.0,367.0,331.41,258.75
2018,8,25,9,15,210.0,268.5,0.6,18.6,407.0,372.19,288.46
2018,8,25,9,30,230.0,288.0,0.6,19.2,447.0,427.01,327.82
2018,8,25,9,45,237.5,301.0,0.6,19.8,473.0,456.21,347.63
2018,8,25,10,0,245.0,314.0,0.6,20.4,499.0,485.2,367.13
2018,8,25,10,15,256.0,326.0,0.65,20.75,526.0,515.69,388.2
2018,8,25,10,30,267.0,338.0,0.7,21.1,553.0,545.88,408.81
2018,8,25,10,45,389.0,321.0,0.8,21.45,644.0,659.66,489.37
2018,8,25,11,0,511.0,304.0,0.9,21.8,735.0,762.51,559.58
2018,8,25,11,15,598.5,280.5,1.0,21.95,794.0,833.49,607.43
2018,8,25,11,30,686.0,257.0,1.1,22.1,853.0,903.12,654.07
2018,8,25,11,45,693.5,256.0,1.2,22.2,863.0,917.28,663.5
2018,8,25,12,0,701.0,255.0,1.3,22.3,873.0,928.27,671.63
2018,8,25,12,15,705.5,251.5,1.4,22.3,873.5,930.96,674.78
2018,8,25,12,30,710.0,248.0,1.5,22.3,874.0,930.28,675.86
2018,8,25,12,45,713.5,243.5,1.65,22.3,867.5,924.37,674.24
2018,8,25,13,0,717.0,239.0,1.8,22.3,861.0,915.08,670.34
2018,8,25,13,15,714.0,235.0,1.85,22.2,845.5,897.05,659.68
2018,8,25,13,30,711.0,231.0,1.9,22.1,830.0,875.92,646.96
2018,8,25,13,45,692.0,232.0,1.95,21.95,802.0,842.62,625.8
2018,8,25,14,0,673.0,233.0,2.0,21.8,774.0,807.2,602.99
2018,8,25,14,15,678.0,223.5,2.05,21.6,751.0,779.94,585.99
2018,8,25,14,30,683.0,214.0,2.1,21.4,728.0,749.71,566.49
2018,8,25,14,45,671.5,207.5,2.15,21.2,692.5,707.2,537.74
2018,8,25,15,0,660.0,201.0,2.2,21.0,657.0,663.18,507.32
2018,8,25,15,15,642.0,194.5,2.2,21.0,616.0,613.7,471.53
2018,8,25,15,30,624.0,188.0,2.2,21.0,575.0,563.79,434.61
2018,8,25,15,45,602.5,179.5,2.3,20.45,530.0,504.92,391.36
2018,8,25,16,0,581.0,171.0,2.4,19.9,485.0,452.19,351.19
2018,8,25,16,15,553.5,161.0,2.45,19.5,437.0,396.41,307.06
2018,8,25,16,30,526.0,151.0,2.5,19.1,389.0,342.49,263.16
2018,8,25,16,45,489.0,138.5,2.55,18.65,339.0,285.58,216.11
2018,8,25,17,0,452.0,126.0,2.6,18.2,289.0,232.3,171.36
2018,8,25,17,15,404.0,111.5,2.55,17.6,240.0,179.09,127.28
2018,8,25,17,30,356.0,97.0,2.5,17.0,191.0,131.45,89.09
2018,8,25,17,45,296.0,79.0,2.5,16.4,145.5,86.05,55.95
2018,8,25,18,0,236.0,61.0,2.5,15.8,100.0,48.3,33.0
2018,8,25,18,15,165.5,41.5,2.45,15.35,64.0,30.92,20.66
2018,8,25,18,30,95.0,22.0,2.4,14.9,28.0,16.7,3.59
2018,8,25,18,45,49.5,11.5,2.3,14.4,14.5,9.05,0.0
2018,8,25,19,0,4.0,1.0,2.2,13.9,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,13.65,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,10.2,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,10.5,1.0,0.0,0.0
2018,8,26,5,45,3.0,6.0,1.4,10.85,6.0,4.72,0.0
2018,8,26,6,0,3.0,11.0,1.4,11.2,11.0,8.36,0.0
2018,8,26,6,15,1.5,22.5,1.35,11.65,22.5,17.16,9.21
2018,8,26,6,30,0.0,34.0,1.3,12.1,34.0,25.97,16.52
2018,8,26,6,45,0.0,52.0,1.3,12.5,52.0,39.63,28.49
2018,8,26,7,0,0.0,70.0,1.3,12.9,70.0,53.35,40.35
2018,8,26,7,15,1.5,87.5,1.25,13.3,88.0,67.22,52.08
2018,8,26,7,30,3.0,105.0,1.2,13.7,106.0,81.46,63.91
2018,8,26,7,45,7.5,123.0,1.15,14.1,126.0,97.41,76.91
2018,8,26,8,0,12.0,141.0,1.1,14.5,146.0,114.03,90.31
2018,8,26,8,15,10.5,150.5,1.1,14.9,155.5,121.8,96.33
2018,8,26,8,30,9.0,160.0,1.1,15.3,165.0,129.39,102.12
2018,8,26,8,45,44.0,171.5,1.1,15.75,198.5,164.64,130.58
2018,8,26,9,0,79.0,183.0,1.1,16.2,232.0,207.84,165.09
2018,8,26,9,15,137.0,194.0,1.15,16.6,286.0,259.94,206.61
2018,8,26,9,30,195.0,205.0,1.2,17.0,340.0,328.3,259.94
2018,8,26,9,45,209.0,213.5,1.2,17.4,365.0,356.03,280.49
2018,8,26,10,0,223.0,222.0,1.2,17.8,390.0,384.15,301.27
2018,8,26,10,15,258.5,230.5,1.25,18.05,432.5,429.69,335.53
2018,8,26,10,30,294.0,239.0,1.3,18.3,475.0,494.77,383.2
2018,8,26,10,45,267.5,250.0,1.35,18.55,469.0,473.37,366.36
2018,8,26,11,0,241.0,261.0,1.4,18.8,463.0,467.85,361.44
2018,8,26,11,15,237.0,247.5,1.5,18.95,449.5,456.72,353.53
2018,8,26,11,30,233.0,234.0,1.6,19.1,436.0,444.16,344.56
2018,8,26,11,45,236.0,243.0,1.65,19.2,449.0,458.66,355.22
2018,8,26,12,0,239.0,252.0,1.7,19.3,462.0,472.03,364.86
2018,8,26,12,15,249.5,278.0,1.8,19.35,497.0,507.71,390.93
2018,8,26,12,30,260.0,304.0,1.9,19.4,532.0,541.98,415.67
2018,8,26,12,45,415.0,271.5,1.95,19.45,632.0,671.99,511.89
2018,8,26,13,0,570.0,239.0,2.0,19.5,732.0,783.49,591.75
2018,8,26,13,15,718.5,183.0,2.1,19.45,793.0,853.98,642.72
2018,8,26,13,30,867.0,127.0,2.2,19.4,854.0,896.44,672.31
2018,8,26,13,45,766.0,158.5,2.3,19.35,788.0,832.14,629.8
2018,8,26,14,0,665.0,190.0,2.4,19.3,722.0,763.26,582.67
2018,8,26,14,15,755.0,153.0,2.45,19.2,735.5,772.42,592.3
2018,8,26,14,30,845.0,116.0,2.5,19.1,749.0,770.68,592.74
2018,8,26,14,45,644.0,171.5,2.55,19.0,640.5,656.39,508.8
2018,8,26,15,0,443.0,227.0,2.6,18.9,532.0,533.08,416.4
2018,8,26,15,15,554.5,179.5,2.6,18.9,537.0,545.89,427.86
2018,8,26,15,30,666.0,132.0,2.6,18.9,542.0,540.29,423.92
2018,8,26,15,45,664.0,121.5,2.65,18.6,504.0,493.78,387.94
2018,8,26,16,0,662.0,111.0,2.7,18.3,466.0,445.79,349.8
2018,8,26,16,15,651.5,99.0,2.75,18.05,420.5,391.36,305.27
2018,8,26,16,30,641.0,87.0,2.8,17.8,375.0,336.79,259.15
2018,8,26,16,45,538.0,97.5,2.85,17.55,319.0,272.44,205.91
2018,8,26,17,0,435.0,108.0,2.9,17.3,263.0,213.78,157.8
2018,8,26,17,15,421.5,91.0,2.9,16.85,221.5,166.91,117.1
2018,8,26,17,30,408.0,74.0,2.9,16.4,180.0,121.52,78.78
2018,8,26,17,45,398.0,60.5,2.9,15.95,144.5,83.4,49.98
2018,8,26,18,0,388.0,47.0,2.9,15.5,109.0,43.26,27.44
2018,8,26,18,15,279.0,35.5,2.85,15.05,71.5,29.0,18.9
2018,8,26,18,30,170.0,24.0,2.8,14.6,34.0,18.24,2.27
2018,8,26,18,45,85.0,12.0,2.75,14.15,17.0,9.44,0.0
2018,8,26,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,27,5,45,41.0,11.5,1.9,11.35,14.0,9.05,0.0
2018,8,27,6,0,82.0,23.0,1.9,11.7,28.0,17.32,3.2
2018,8,27,6,15,144.0,40.5,1.9,12.15,59.5,30.11,20.23
2018,8,27,6,30,206.0,58.0,1.9,12.6,91.0,47.49,31.96
2018,8,27,6,45,145.5,73.0,1.85,13.0,100.5,69.84,48.41
2018,8,27,7,0,85.0,88.0,1.8,13.4,110.0,82.6,61.32
2018,8,27,7,15,45.5,103.5,1.7,13.9,115.5,90.61,69.96
2018,8,27,7,30,6.0,119.0,1.6,14.4,121.0,93.18,73.5
2018,8,27,7,45,3.5,129.0,1.5,14.9,130.0,100.89,79.69
2018,8,27,8,0,1.0,139.0,1.4,15.4,139.0,108.27,85.43
2018,8,27,8,15,3.5,154.0,1.35,15.9,155.5,121.6,95.91
2018,8,27,8,30,6.0,169.0,1.3,16.4,172.0,135.29,106.55
2018,8,27,8,45,7.0,178.5,1.25,16.85,182.5,143.99,113.06
2018,8,27,9,0,8.0,188.0,1.2,17.3,193.0,152.81,119.61
2018,8,27,9,15,9.0,199.0,1.2,17.65,205.0,162.97,127.26
2018,8,27,9,30,10.0,210.0,1.2,18.0,217.0,173.24,134.94
2018,8,27,9,45,12.5,228.5,1.2,18.35,237.5,190.98,148.47
2018,8,27,10,0,15.0,247.0,1.2,18.7,258.0,209.0,162.07
2018,8,27,10,15,96.0,261.5,1.25,18.95,337.5,314.99,245.41
2018,8,27,10,30,177.0,276.0,1.3,19.2,417.0,415.66,321.82
2018,8,27,10,45,193.0,284.5,1.35,19.5,442.5,443.75,341.75
2018,8,27,11,0,209.0,293.0,1.4,19.8,468.0,471.75,361.93
2018,8,27,11,15,206.5,286.0,1.45,19.9,461.5,467.8,358.83
2018,8,27,11,30,204.0,279.0,1.5,20.0,455.0,462.62,355.08
2018,8,27,11,45,204.5,280.0,1.6,20.1,458.0,466.81,358.33
2018,8,27,12,0,205.0,281.0,1.7,20.2,461.0,469.89,360.72
2018,8,27,12,15,209.5,282.5,1.75,20.2,466.0,476.07,365.47
2018,8,27,12,30,214.0,284.0,1.8,20.2,471.0,481.1,369.38
2018,8,27,12,45,219.5,281.5,1.85,20.2,472.0,481.95,370.38
2018,8,27,13,0,225.0,279.0,1.9,20.2,473.0,481.55,370.51
2018,8,27,13,15,225.5,277.5,1.95,20.1,469.0,476.31,367.13
2018,8,27,13,30,226.0,276.0,2.0,20.0,465.0,469.93,362.93
2018,8,27,13,45,218.5,285.0,2.05,19.9,463.5,465.6,359.89
2018,8,27,14,0,211.0,294.0,2.1,19.8,462.0,460.45,356.26
2018,8,27,14,15,493.0,218.0,2.1,19.65,591.0,623.89,482.11
2018,8,27,14,30,775.0,142.0,2.1,19.5,720.0,752.39,577.03
2018,8,27,14,45,778.0,134.5,2.1,19.35,690.5,717.03,551.26
2018,8,27,15,0,781.0,127.0,2.1,19.2,661.0,678.75,524.28
2018,8,27,15,15,765.0,123.5,2.1,19.2,620.0,629.14,487.94
2018,8,27,15,30,749.0,120.0,2.1,19.2,579.0,579.8,450.9
2018,8,27,15,45,730.0,116.0,2.1,18.8,534.5,526.04,410.19
2018,8,27,16,0,711.0,112.0,2.1,18.4,490.0,472.24,368.12
2018,8,27,16,15,684.5,106.5,2.1,18.05,442.0,414.0,321.22
2018,8,27,16,30,658.0,101.0,2.1,17.7,394.0,357.18,274.01
2018,8,27,16,45,620.0,94.5,2.1,17.35,343.5,297.45,223.5
2018,8,27,17,0,582.0,88.0,2.1,17.0,293.0,241.17,175.05
2018,8,27,17,15,526.5,81.0,2.1,16.45,243.5,184.6,127.37
2018,8,27,17,30,471.0,74.0,2.1,15.9,194.0,134.28,86.65
2018,8,27,17,45,373.5,63.0,2.1,15.4,144.5,81.07,48.9
2018,8,27,18,0,276.0,52.0,2.1,14.9,95.0,43.08,28.1
2018,8,27,18,15,174.0,35.0,2.1,14.45,58.5,26.33,16.52
2018,8,27,18,30,72.0,18.0,2.1,14.0,22.0,13.75,0.0
2018,8,27,18,45,36.0,9.0,2.05,13.6,11.0,7.08,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.35,11.75,2.5,1.97,0.0
2018,8,28,6,0,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2018,8,28,6,15,16.5,13.5,1.3,12.45,16.0,10.9,3.7
2018,8,28,6,30,33.0,22.0,1.3,12.9,27.0,18.4,9.5
2018,8,28,6,45,23.0,28.0,1.3,13.35,32.0,24.11,14.16
2018,8,28,7,0,13.0,34.0,1.3,13.8,37.0,28.79,18.59
2018,8,28,7,15,6.5,49.0,1.3,14.2,50.5,38.87,27.55
2018,8,28,7,30,0.0,64.0,1.3,14.6,64.0,49.06,36.39
2018,8,28,7,45,0.0,78.5,1.3,15.0,78.5,60.3,45.72
2018,8,28,8,0,0.0,93.0,1.3,15.4,93.0,71.63,54.98
2018,8,28,8,15,0.0,103.5,1.35,15.75,103.5,79.9,61.58
2018,8,28,8,30,0.0,114.0,1.4,16.1,114.0,88.23,68.16
2018,8,28,8,45,0.0,127.5,1.4,16.5,127.5,99.02,76.67
2018,8,28,9,0,0.0,141.0,1.4,16.9,141.0,109.89,85.16
2018,8,28,9,15,1.0,149.0,1.4,17.25,149.5,117.05,90.61
2018,8,28,9,30,2.0,157.0,1.4,17.6,158.0,124.34,96.14
2018,8,28,9,45,4.0,169.5,1.45,17.95,172.0,136.15,105.31
2018,8,28,10,0,6.0,182.0,1.5,18.3,186.0,148.17,114.58
2018,8,28,10,15,8.0,199.0,1.5,18.55,205.0,164.09,126.91
2018,8,28,10,30,10.0,216.0,1.5,18.8,224.0,180.23,139.31
2018,8,28,10,45,14.0,242.5,1.55,19.1,254.0,206.27,159.39
2018,8,28,11,0,18.0,269.0,1.6,19.4,284.0,232.69,179.54
2018,8,28,11,15,21.5,275.5,1.65,19.55,294.0,257.03,198.05
2018,8,28,11,30,25.0,282.0,1.7,19.7,304.0,266.83,205.38
2018,8,28,11,45,34.5,320.5,1.75,19.85,350.5,311.75,239.49
2018,8,28,12,0,44.0,359.0,1.8,20.0,397.0,357.15,273.39
2018,8,28,12,15,48.5,372.5,1.8,20.0,414.5,374.31,285.99
2018,8,28,12,30,53.0,386.0,1.8,20.0,432.0,391.21,298.52
2018,8,28,12,45,41.0,360.5,1.85,20.0,396.0,355.28,271.64
2018,8,28,13,0,29.0,335.0,1.9,20.0,360.0,319.54,244.88
2018,8,28,13,15,24.5,313.0,1.9,19.85,334.0,294.18,226.05
2018,8,28,13,30,20.0,291.0,1.9,19.7,308.0,253.24,195.11
2018,8,28,13,45,40.0,294.0,1.9,19.55,326.5,288.04,222.89
2018,8,28,14,0,60.0,297.0,1.9,19.4,345.0,305.87,237.34
2018,8,28,14,15,161.0,284.0,1.85,19.15,405.0,388.32,302.92
2018,8,28,14,30,262.0,271.0,1.8,18.9,465.0,461.67,359.8
2018,8,28,14,45,350.5,247.0,1.8,18.7,493.5,507.43,395.14
2018,8,28,15,0,439.0,223.0,1.8,18.5,522.0,529.32,412.66
2018,8,28,15,15,623.0,162.5,1.8,18.5,557.5,577.63,449.94
2018,8,28,15,30,807.0,102.0,1.8,18.5,593.0,597.72,464.91
2018,8,28,15,45,787.0,99.0,1.7,17.8,547.0,542.03,422.32
2018,8,28,16,0,767.0,96.0,1.6,17.1,501.0,486.23,378.85
2018,8,28,16,15,740.0,92.5,1.55,16.65,452.0,427.08,331.22
2018,8,28,16,30,713.0,89.0,1.5,16.2,403.0,368.4,282.44
2018,8,28,16,45,676.5,84.0,1.45,15.75,352.0,307.43,230.68
2018,8,28,17,0,640.0,79.0,1.4,15.3,301.0,249.6,180.58
2018,8,28,17,15,585.0,73.0,1.3,14.8,250.0,190.52,130.31
2018,8,28,17,30,530.0,67.0,1.2,14.3,199.0,137.52,87.04
2018,8,28,17,45,422.5,57.0,1.15,13.8,146.5,83.35,49.15
2018,8,28,18,0,315.0,47.0,1.1,13.3,94.0,40.44,25.55
2018,8,28,18,15,219.0,33.5,1.05,13.1,60.0,25.44,15.68
2018,8,28,18,30,123.0,20.0,1.0,12.9,26.0,15.18,0.0
2018,8,28,18,45,61.5,10.0,0.95,12.7,13.0,7.87,0.0
2018,8,28,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.0,12.0,18.0,9.05,0.0
2018,8,29,6,0,233.0,23.0,1.0,12.4,36.0,19.09,0.71
2018,8,29,6,15,359.0,32.5,1.05,12.95,77.0,26.89,17.23
2018,8,29,6,30,485.0,42.0,1.1,13.5,118.0,47.93,26.67
2018,8,29,6,45,559.0,48.5,1.15,14.05,167.5,94.57,52.23
2018,8,29,7,0,633.0,55.0,1.2,14.6,217.0,150.15,93.22
2018,8,29,7,15,657.5,62.0,1.2,15.0,263.5,204.04,139.46
2018,8,29,7,30,682.0,69.0,1.2,15.4,310.0,260.2,189.01
2018,8,29,7,45,727.5,72.0,1.2,15.8,365.0,323.07,243.08
2018,8,29,8,0,773.0,75.0,1.2,16.2,420.0,388.41,298.01
2018,8,29,8,15,517.5,141.0,1.25,16.6,383.5,372.45,291.21
2018,8,29,8,30,262.0,207.0,1.3,17.0,347.0,321.94,254.06
2018,8,29,8,45,271.0,234.5,1.3,17.35,390.0,367.66,289.73
2018,8,29,9,0,280.0,262.0,1.3,17.7,433.0,413.91,324.36
2018,8,29,9,15,489.0,212.0,1.35,18.0,536.0,534.74,416.49
2018,8,29,9,30,698.0,162.0,1.4,18.3,639.0,666.24,513.04
2018,8,29,9,45,808.5,125.5,1.45,18.65,706.0,739.87,565.32
2018,8,29,10,0,919.0,89.0,1.5,19.0,773.0,812.66,614.31
2018,8,29,10,15,926.0,90.5,1.55,19.2,803.0,850.78,638.38
2018,8,29,10,30,933.0,92.0,1.6,19.4,833.0,885.91,660.66
2018,8,29,10,45,938.0,92.5,1.6,19.6,855.5,915.13,678.31
2018,8,29,11,0,943.0,93.0,1.6,19.8,878.0,940.93,693.7
2018,8,29,11,15,946.0,94.0,1.65,19.9,893.5,961.84,706.86
2018,8,29,11,30,949.0,95.0,1.7,20.0,909.0,979.01,717.71
2018,8,29,11,45,950.5,95.5,1.7,20.05,916.5,990.44,724.44
2018,8,29,12,0,952.0,96.0,1.7,20.1,924.0,997.95,728.82
2018,8,29,12,15,946.5,99.0,1.7,20.05,922.0,997.44,728.49
2018,8,29,12,30,941.0,102.0,1.7,20.0,920.0,992.96,725.83
2018,8,29,12,45,852.0,139.5,1.7,19.95,875.0,939.74,691.69
2018,8,29,13,0,763.0,177.0,1.7,19.9,830.0,898.94,665.92
2018,8,29,13,15,814.0,153.5,1.7,19.75,838.5,910.91,675.11
2018,8,29,13,30,865.0,130.0,1.7,19.6,847.0,904.39,671.61
2018,8,29,13,45,881.5,119.5,1.65,19.4,832.5,888.87,661.97
2018,8,29,14,0,898.0,109.0,1.6,19.2,818.0,868.89,649.53
2018,8,29,14,15,888.5,108.5,1.55,19.0,787.5,833.21,626.56
2018,8,29,14,30,879.0,108.0,1.5,18.8,757.0,794.83,601.77
2018,8,29,14,45,866.0,106.5,1.45,18.6,719.5,750.47,572.46
2018,8,29,15,0,853.0,105.0,1.4,18.4,682.0,710.38,544.11
2018,8,29,15,15,838.5,102.5,1.4,18.4,640.0,659.52,507.61
2018,8,29,15,30,824.0,100.0,1.4,18.4,598.0,607.4,469.24
2018,8,29,15,45,801.0,97.5,1.3,17.9,550.5,549.59,425.7
2018,8,29,16,0,778.0,95.0,1.2,17.4,503.0,491.94,380.93
2018,8,29,16,15,746.5,92.0,1.15,17.1,452.0,430.55,331.9
2018,8,29,16,30,715.0,89.0,1.1,16.8,401.0,370.16,282.15
2018,8,29,16,45,674.0,85.0,1.05,16.45,349.5,308.38,230.21
2018,8,29,17,0,633.0,81.0,1.0,16.1,298.0,250.23,180.34
2018,8,29,17,15,575.5,74.5,1.0,15.75,246.5,190.47,130.01
2018,8,29,17,30,518.0,68.0,1.0,15.4,195.0,137.14,86.78
2018,8,29,17,45,433.5,58.5,0.95,15.0,147.5,85.9,50.5
2018,8,29,18,0,349.0,49.0,0.9,14.6,100.0,42.72,26.78
2018,8,29,18,15,234.0,34.0,0.9,14.4,62.5,25.84,15.62
2018,8,29,18,30,119.0,19.0,0.9,14.2,25.0,14.42,0.0
2018,8,29,18,45,59.5,9.5,0.85,14.0,12.5,7.47,0.0
2018,8,29,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,5,45,86.5,11.0,0.75,12.35,16.0,8.65,0.0
2018,8,30,6,0,173.0,22.0,0.8,12.7,32.0,16.76,0.0
2018,8,30,6,15,288.5,35.0,0.75,13.05,71.0,28.73,18.67
2018,8,30,6,30,404.0,48.0,0.7,13.4,110.0,52.05,30.74
2018,8,30,6,45,478.0,56.5,0.7,13.8,157.5,95.54,56.03
2018,8,30,7,0,552.0,65.0,0.7,14.2,205.0,148.2,95.18
2018,8,30,7,15,600.0,72.5,0.7,14.65,256.0,203.05,140.91
2018,8,30,7,30,648.0,80.0,0.7,15.1,307.0,263.14,192.16
2018,8,30,7,45,681.5,85.5,0.7,15.55,357.5,321.34,242.0
2018,8,30,8,0,715.0,91.0,0.7,16.0,408.0,382.29,292.78
2018,8,30,8,15,662.5,114.0,0.7,16.45,434.0,422.71,326.92
2018,8,30,8,30,610.0,137.0,0.7,16.9,460.0,455.75,353.62
2018,8,30,8,45,567.5,164.0,0.7,17.35,485.5,484.54,375.64
2018,8,30,9,0,525.0,191.0,0.7,17.8,511.0,514.11,396.94
2018,8,30,9,15,556.5,197.0,0.75,18.15,557.0,567.86,436.08
2018,8,30,9,30,588.0,203.0,0.8,18.5,603.0,628.82,479.0
2018,8,30,9,45,675.0,179.5,0.85,18.85,662.0,699.25,528.62
2018,8,30,10,0,762.0,156.0,0.9,19.2,721.0,771.82,578.51
2018,8,30,10,15,809.5,142.5,1.0,19.5,764.0,819.83,610.49
2018,8,30,10,30,857.0,129.0,1.1,19.8,807.0,871.92,644.21
2018,8,30,10,45,863.0,130.0,1.25,20.05,829.5,889.45,655.84
2018,8,30,11,0,869.0,131.0,1.4,20.3,852.0,914.95,673.14
2018,8,30,11,15,872.5,132.0,1.5,20.45,867.0,934.92,686.28
2018,8,30,11,30,876.0,133.0,1.6,20.6,882.0,951.43,697.31
2018,8,30,11,45,877.5,133.5,1.75,20.75,889.0,962.06,705.28
2018,8,30,12,0,879.0,134.0,1.9,20.9,896.0,969.06,711.0
2018,8,30,12,15,880.0,133.0,2.0,20.9,895.5,970.52,713.02
2018,8,30,12,30,881.0,132.0,2.1,20.9,895.0,968.29,712.77
2018,8,30,12,45,882.0,129.5,2.2,20.85,887.0,960.96,709.42
2018,8,30,13,0,883.0,127.0,2.3,20.8,879.0,949.94,703.72
2018,8,30,13,15,878.0,127.0,2.35,20.7,863.0,932.15,693.24
2018,8,30,13,30,873.0,127.0,2.4,20.6,847.0,910.95,680.55
2018,8,30,13,45,865.5,126.0,2.45,20.45,823.0,883.36,663.65
2018,8,30,14,0,858.0,125.0,2.5,20.3,799.0,852.73,644.62
2018,8,30,14,15,848.0,124.0,2.55,20.05,768.5,827.04,629.1
2018,8,30,14,30,838.0,123.0,2.6,19.8,738.0,788.13,604.17
2018,8,30,14,45,824.0,121.0,2.65,19.55,701.0,742.95,573.58
2018,8,30,15,0,810.0,119.0,2.7,19.3,664.0,696.01,540.56
2018,8,30,15,15,794.0,116.0,2.7,19.3,622.0,645.31,503.19
2018,8,30,15,30,778.0,113.0,2.7,19.3,580.0,593.59,464.12
2018,8,30,15,45,754.5,110.0,2.75,18.65,533.5,537.67,421.98
2018,8,30,16,0,731.0,107.0,2.8,18.0,487.0,481.06,377.84
2018,8,30,16,15,699.0,103.5,2.8,17.55,437.5,420.86,329.05
2018,8,30,16,30,667.0,100.0,2.8,17.1,388.0,362.62,280.36
2018,8,30,16,45,625.0,94.5,2.85,16.7,337.0,301.59,228.44
2018,8,30,17,0,583.0,89.0,2.9,16.3,286.0,244.44,178.95
2018,8,30,17,15,526.0,80.5,2.95,15.8,235.5,185.87,129.16
2018,8,30,17,30,469.0,72.0,3.0,15.3,185.0,133.82,86.59
2018,8,30,17,45,384.5,61.0,3.05,14.8,138.5,81.51,48.69
2018,8,30,18,0,300.0,50.0,3.1,14.3,92.0,42.75,27.08
2018,8,30,18,15,184.5,33.5,3.1,14.0,56.0,25.26,14.76
2018,8,30,18,30,69.0,17.0,3.1,13.7,20.0,13.38,0.0
2018,8,30,18,45,34.5,8.5,3.15,13.4,10.0,6.69,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
