Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,10,5,45,62.5,7.0,3.75,11.7,8.5,0.0,0.0
2018,9,10,6,0,125.0,14.0,3.8,12.0,17.0,11.02,0.0
2018,9,10,6,15,267.0,26.0,3.75,12.65,52.5,21.54,9.22
2018,9,10,6,30,409.0,38.0,3.7,13.3,88.0,62.06,31.97
2018,9,10,6,45,493.5,46.5,3.7,13.95,136.0,110.13,65.46
2018,9,10,7,0,578.0,55.0,3.7,14.6,184.0,168.66,112.62
2018,9,10,7,15,632.0,61.5,3.6,15.3,236.0,227.64,164.1
2018,9,10,7,30,686.0,68.0,3.5,16.0,288.0,292.5,221.01
2018,9,10,7,45,721.5,73.0,3.4,16.65,339.5,354.85,275.57
2018,9,10,8,0,757.0,78.0,3.3,17.3,391.0,419.45,330.35
2018,9,10,8,15,783.0,82.0,3.25,18.15,441.0,480.86,380.65
2018,9,10,8,30,809.0,86.0,3.2,19.0,491.0,543.3,429.8
2018,9,10,8,45,827.5,90.0,3.15,19.85,537.5,601.94,474.19
2018,9,10,9,0,846.0,94.0,3.1,20.7,584.0,660.14,516.57
2018,9,10,9,15,868.5,93.5,3.15,21.35,628.0,709.62,552.29
2018,9,10,9,30,891.0,93.0,3.2,22.0,672.0,763.59,589.41
2018,9,10,9,45,911.0,90.5,3.2,22.6,710.5,812.4,620.78
2018,9,10,10,0,931.0,88.0,3.2,23.2,749.0,859.48,650.44
2018,9,10,10,15,938.0,89.5,3.25,23.55,778.5,897.73,674.58
2018,9,10,10,30,945.0,91.0,3.3,23.9,808.0,932.88,696.5
2018,9,10,10,45,948.0,92.0,3.4,24.25,828.5,960.62,713.7
2018,9,10,11,0,951.0,93.0,3.5,24.6,849.0,984.73,728.53
2018,9,10,11,15,954.0,93.5,3.6,24.8,863.5,1004.58,741.03
2018,9,10,11,30,957.0,94.0,3.7,25.0,878.0,1020.58,751.1
2018,9,10,11,45,958.5,94.5,3.8,25.2,885.0,1031.22,757.78
2018,9,10,12,0,960.0,95.0,3.9,25.4,892.0,1037.84,761.98
2018,9,10,12,15,958.5,95.5,4.05,25.4,890.0,1037.52,762.7
2018,9,10,12,30,957.0,96.0,4.2,25.4,888.0,1033.16,760.91
2018,9,10,12,45,953.0,96.5,4.35,25.4,878.0,1022.38,754.98
2018,9,10,13,0,949.0,97.0,4.5,25.4,868.0,1007.7,746.54
2018,9,10,13,15,946.5,96.0,4.6,25.2,851.0,989.03,735.98
2018,9,10,13,30,944.0,95.0,4.7,25.0,834.0,966.59,723.05
2018,9,10,13,45,939.0,93.0,4.8,24.85,809.0,937.22,705.18
2018,9,10,14,0,934.0,91.0,4.9,24.7,784.0,904.45,684.83
2018,9,10,14,15,925.5,89.0,4.95,24.45,751.5,865.54,659.95
2018,9,10,14,30,917.0,87.0,5.0,24.2,719.0,823.81,632.81
2018,9,10,14,45,906.5,84.5,5.05,23.95,680.5,777.45,602.0
2018,9,10,15,0,896.0,82.0,5.1,23.7,642.0,728.88,568.91
2018,9,10,15,15,880.5,80.0,5.1,23.7,598.5,675.58,529.09
2018,9,10,15,30,865.0,78.0,5.1,23.7,555.0,621.05,487.35
2018,9,10,15,45,844.5,75.5,5.15,22.9,507.0,565.7,445.29
2018,9,10,16,0,824.0,73.0,5.2,22.1,459.0,506.07,398.4
2018,9,10,16,15,796.0,69.5,5.15,21.55,408.0,442.26,346.01
2018,9,10,16,30,768.0,66.0,5.1,21.0,357.0,379.88,293.06
2018,9,10,16,45,726.0,62.0,5.1,20.45,304.5,314.08,236.2
2018,9,10,17,0,684.0,58.0,5.1,19.9,252.0,252.07,181.48
2018,9,10,17,15,619.0,52.0,5.05,19.1,200.5,186.5,125.03
2018,9,10,17,30,554.0,46.0,5.0,18.3,149.0,129.22,77.57
2018,9,10,17,45,443.0,38.0,4.95,17.5,103.5,73.97,38.26
2018,9,10,18,0,332.0,30.0,4.9,16.7,58.0,32.67,14.53
2018,9,10,18,15,187.0,18.0,4.85,16.15,31.5,14.16,0.0
2018,9,10,18,30,42.0,6.0,4.8,15.6,5.0,0.0,0.0
2018,9,10,18,45,21.0,3.0,4.8,15.05,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,9,11,5,45,70.5,7.0,4.3,10.65,8.5,0.0,0.0
2018,9,11,6,0,141.0,14.0,4.3,10.8,17.0,11.02,0.0
2018,9,11,6,15,300.0,24.5,4.3,11.25,53.5,21.65,8.55
2018,9,11,6,30,459.0,35.0,4.3,11.7,90.0,64.76,32.18
2018,9,11,6,45,548.0,41.5,4.3,12.15,139.0,115.08,67.59
2018,9,11,7,0,637.0,48.0,4.3,12.6,188.0,177.28,118.49
2018,9,11,7,15,690.5,52.5,4.3,13.25,240.5,237.82,172.4
2018,9,11,7,30,744.0,57.0,4.3,13.9,293.0,304.0,231.65
2018,9,11,7,45,780.5,60.0,4.3,14.6,345.5,367.48,288.25
2018,9,11,8,0,817.0,63.0,4.3,15.3,398.0,433.78,345.52
2018,9,11,8,15,842.0,65.5,4.3,15.95,448.5,493.91,396.25
2018,9,11,8,30,867.0,68.0,4.3,16.6,499.0,556.51,447.04
2018,9,11,8,45,886.0,69.5,4.25,17.2,546.0,614.86,492.7
2018,9,11,9,0,905.0,71.0,4.2,17.8,593.0,672.65,536.41
2018,9,11,9,15,918.0,73.0,4.2,18.35,635.0,725.93,575.61
2018,9,11,9,30,931.0,75.0,4.2,18.9,677.0,777.48,610.76
2018,9,11,9,45,941.0,76.0,4.25,19.4,713.0,823.6,641.43
2018,9,11,10,0,951.0,77.0,4.3,19.9,749.0,867.22,669.94
2018,9,11,10,15,958.0,78.0,4.35,20.25,778.5,905.53,694.81
2018,9,11,10,30,965.0,79.0,4.4,20.6,808.0,940.68,717.29
2018,9,11,10,45,970.0,79.5,4.45,20.9,830.0,970.13,736.02
2018,9,11,11,0,975.0,80.0,4.5,21.2,852.0,995.96,752.29
2018,9,11,11,15,976.0,81.0,4.6,21.3,865.5,1014.8,764.93
2018,9,11,11,30,977.0,82.0,4.7,21.4,879.0,1029.65,775.01
2018,9,11,11,45,977.5,82.5,4.75,21.5,885.0,1039.42,781.36
2018,9,11,12,0,978.0,83.0,4.8,21.6,891.0,1045.09,785.1
2018,9,11,12,15,978.0,82.0,4.85,21.55,889.0,1044.53,785.27
2018,9,11,12,30,978.0,81.0,4.9,21.5,887.0,1039.84,782.82
2018,9,11,12,45,976.0,81.0,5.0,21.45,877.5,1030.19,777.58
2018,9,11,13,0,974.0,81.0,5.1,21.4,868.0,1016.51,769.69
2018,9,11,13,15,969.0,81.0,5.1,21.2,850.0,996.06,756.88
2018,9,11,13,30,964.0,81.0,5.1,21.0,832.0,971.85,741.55
2018,9,11,13,45,956.0,80.5,5.15,20.75,805.5,940.82,721.96
2018,9,11,14,0,948.0,80.0,5.2,20.5,779.0,906.48,699.93
2018,9,11,14,15,930.5,82.5,5.2,20.15,744.5,864.41,672.14
2018,9,11,14,30,913.0,85.0,5.2,19.8,710.0,820.06,642.44
2018,9,11,14,45,894.5,85.0,5.15,19.5,669.0,770.36,608.1
2018,9,11,15,0,876.0,85.0,5.1,19.2,628.0,719.13,571.88
2018,9,11,15,15,870.0,79.5,5.1,19.2,587.0,669.28,534.02
2018,9,11,15,30,864.0,74.0,5.1,19.2,546.0,617.36,493.57
2018,9,11,15,45,850.0,70.5,5.05,18.65,500.5,561.18,449.42
2018,9,11,16,0,836.0,67.0,5.0,18.1,455.0,504.26,403.16
2018,9,11,16,15,806.0,64.5,4.95,17.6,403.5,442.51,351.41
2018,9,11,16,30,776.0,62.0,4.9,17.1,352.0,379.8,297.29
2018,9,11,16,45,733.0,58.0,4.8,16.65,299.5,313.19,238.72
2018,9,11,17,0,690.0,54.0,4.7,16.2,247.0,250.51,182.51
2018,9,11,17,15,622.0,49.0,4.65,15.65,195.5,185.82,125.93
2018,9,11,17,30,554.0,44.0,4.6,15.1,144.0,127.88,77.31
2018,9,11,17,45,439.5,36.0,4.5,14.6,99.0,72.3,37.29
2018,9,11,18,0,325.0,28.0,4.4,14.1,54.0,31.01,12.7
2018,9,11,18,15,174.5,16.0,4.35,13.85,28.5,12.59,0.0
2018,9,11,18,30,24.0,4.0,4.3,13.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.3,13.35,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,12,5,45,26.0,5.0,3.2,11.2,5.5,0.0,0.0
2018,9,12,6,0,52.0,10.0,3.2,11.3,11.0,7.87,0.0
2018,9,12,6,15,105.0,25.0,3.3,11.65,35.0,19.88,6.44
2018,9,12,6,30,158.0,40.0,3.4,12.0,59.0,45.09,26.05
2018,9,12,6,45,196.0,57.5,3.45,12.4,92.5,77.05,51.01
2018,9,12,7,0,234.0,75.0,3.5,12.8,126.0,114.03,81.98
2018,9,12,7,15,207.0,97.0,3.5,13.25,151.0,142.69,109.18
2018,9,12,7,30,180.0,119.0,3.5,13.7,176.0,162.25,128.05
2018,9,12,7,45,240.0,135.5,3.5,14.1,225.0,218.85,175.47
2018,9,12,8,0,300.0,152.0,3.5,14.5,274.0,276.43,223.38
2018,9,12,8,15,443.5,142.5,3.45,14.85,348.5,368.97,298.86
2018,9,12,8,30,587.0,133.0,3.4,15.2,423.0,473.09,382.26
2018,9,12,8,45,642.0,130.0,3.4,15.5,475.0,537.09,432.75
2018,9,12,9,0,697.0,127.0,3.4,15.8,527.0,604.27,484.65
2018,9,12,9,15,664.5,150.5,3.35,15.95,554.0,639.31,510.05
2018,9,12,9,30,632.0,174.0,3.3,16.1,581.0,668.94,530.81
2018,9,12,9,45,741.0,143.5,3.3,16.25,646.0,752.04,593.2
2018,9,12,10,0,850.0,113.0,3.3,16.4,711.0,834.43,651.06
2018,9,12,10,15,787.0,148.0,3.3,16.45,719.0,844.98,656.71
2018,9,12,10,30,724.0,183.0,3.3,16.5,727.0,855.71,663.17
2018,9,12,10,45,777.0,164.0,3.25,16.55,763.0,896.44,690.45
2018,9,12,11,0,830.0,145.0,3.2,16.6,799.0,944.56,722.32
2018,9,12,11,15,721.5,200.5,3.2,16.65,776.5,921.47,705.25
2018,9,12,11,30,613.0,256.0,3.2,16.7,754.0,880.45,674.37
2018,9,12,11,45,458.0,313.5,3.2,16.75,687.0,787.46,605.23
2018,9,12,12,0,303.0,371.0,3.2,16.8,620.0,676.26,522.04
2018,9,12,12,15,443.0,318.0,3.25,16.8,681.5,780.1,601.19
2018,9,12,12,30,583.0,265.0,3.3,16.8,743.0,861.8,662.14
2018,9,12,12,45,729.5,195.0,3.35,16.85,786.0,935.78,715.88
2018,9,12,13,0,876.0,125.0,3.4,16.9,829.0,971.37,740.37
2018,9,12,13,15,726.0,179.5,3.45,16.8,754.5,893.87,687.54
2018,9,12,13,30,576.0,234.0,3.5,16.7,680.0,793.42,615.77
2018,9,12,13,45,384.0,281.5,3.55,16.65,575.0,646.43,506.27
2018,9,12,14,0,192.0,329.0,3.6,16.6,470.0,478.12,377.24
2018,9,12,14,15,185.5,316.5,3.65,16.6,448.0,453.2,359.38
2018,9,12,14,30,179.0,304.0,3.7,16.6,426.0,428.08,340.57
2018,9,12,14,45,199.0,287.5,3.75,16.55,416.0,418.92,334.64
2018,9,12,15,0,219.0,271.0,3.8,16.5,406.0,407.59,326.8
2018,9,12,15,15,289.5,239.5,3.8,16.5,404.5,426.58,343.01
2018,9,12,15,30,360.0,208.0,3.8,16.5,403.0,423.82,341.71
2018,9,12,15,45,378.0,184.5,3.9,16.3,373.0,391.38,316.24
2018,9,12,16,0,396.0,161.0,4.0,16.1,343.0,367.35,296.52
2018,9,12,16,15,344.0,148.0,3.95,15.8,293.0,296.75,238.78
2018,9,12,16,30,292.0,135.0,3.9,15.5,243.0,242.45,193.48
2018,9,12,16,45,342.5,108.5,3.9,15.15,216.5,223.45,174.81
2018,9,12,17,0,393.0,82.0,3.9,14.8,190.0,189.83,142.41
2018,9,12,17,15,330.0,69.5,3.8,14.4,147.0,137.87,97.99
2018,9,12,17,30,267.0,57.0,3.7,14.0,104.0,93.62,61.53
2018,9,12,17,45,193.0,41.5,3.6,13.6,69.5,53.84,31.49
2018,9,12,18,0,119.0,26.0,3.5,13.2,35.0,23.38,8.83
2018,9,12,18,15,66.0,13.5,3.45,13.0,18.0,10.62,0.0
2018,9,12,18,30,13.0,1.0,3.4,12.8,1.0,0.0,0.0
2018,9,12,18,45,6.5,0.5,3.3,12.6,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,13,5,45,51.0,5.5,3.0,10.35,6.5,0.0,0.0
2018,9,13,6,0,102.0,11.0,3.0,10.5,13.0,8.65,0.0
2018,9,13,6,15,261.0,22.5,3.05,10.95,47.5,21.97,4.68
2018,9,13,6,30,420.0,34.0,3.1,11.4,82.0,64.67,32.51
2018,9,13,6,45,511.5,41.5,3.15,11.8,130.0,114.36,68.46
2018,9,13,7,0,603.0,49.0,3.2,12.2,178.0,175.32,118.63
2018,9,13,7,15,658.5,53.5,3.2,12.75,229.5,235.5,172.18
2018,9,13,7,30,714.0,58.0,3.2,13.3,281.0,300.8,230.45
2018,9,13,7,45,751.5,62.0,3.2,13.8,333.0,364.15,286.73
2018,9,13,8,0,789.0,66.0,3.2,14.3,385.0,430.52,343.84
2018,9,13,8,15,815.0,69.0,3.2,14.8,435.0,492.69,395.88
2018,9,13,8,30,841.0,72.0,3.2,15.3,485.0,552.44,444.28
2018,9,13,8,45,860.5,74.0,3.15,15.8,531.5,610.38,489.44
2018,9,13,9,0,880.0,76.0,3.1,16.3,578.0,667.87,532.68
2018,9,13,9,15,891.5,79.0,3.1,16.65,619.0,720.03,571.04
2018,9,13,9,30,903.0,82.0,3.1,17.0,660.0,770.39,605.47
2018,9,13,9,45,911.0,84.5,3.05,17.35,695.5,815.4,634.99
2018,9,13,10,0,919.0,87.0,3.0,17.7,731.0,857.85,662.25
2018,9,13,10,15,928.0,87.5,3.0,17.95,760.5,896.22,686.92
2018,9,13,10,30,937.0,88.0,3.0,18.2,790.0,931.65,709.37
2018,9,13,10,45,944.0,88.5,3.0,18.4,813.0,962.1,728.42
2018,9,13,11,0,951.0,89.0,3.0,18.6,836.0,989.12,745.12
2018,9,13,11,15,954.5,89.5,3.0,18.7,850.5,1009.22,757.49
2018,9,13,11,30,958.0,90.0,3.0,18.8,865.0,1025.48,767.42
2018,9,13,11,45,960.0,90.0,3.05,18.85,871.5,1035.82,774.14
2018,9,13,12,0,962.0,90.0,3.1,18.9,878.0,1042.15,778.39
2018,9,13,12,15,963.0,89.0,3.1,18.9,876.5,1042.37,778.47
2018,9,13,12,30,964.0,88.0,3.1,18.9,875.0,1038.51,776.04
2018,9,13,12,45,964.0,86.5,3.15,18.9,865.5,1029.08,770.52
2018,9,13,13,0,964.0,85.0,3.2,18.9,856.0,1015.6,762.46
2018,9,13,13,15,960.5,84.5,3.25,18.85,838.5,995.95,750.49
2018,9,13,13,30,957.0,84.0,3.3,18.8,821.0,972.52,736.04
2018,9,13,13,45,951.0,82.5,3.3,18.7,795.5,942.12,716.61
2018,9,13,14,0,945.0,81.0,3.3,18.6,770.0,908.33,694.82
2018,9,13,14,15,936.0,80.5,3.3,18.45,738.0,869.93,669.83
2018,9,13,14,30,927.0,80.0,3.3,18.3,706.0,828.71,642.66
2018,9,13,14,45,915.5,78.0,3.3,18.15,667.0,781.41,610.84
2018,9,13,15,0,904.0,76.0,3.3,18.0,628.0,731.98,577.07
2018,9,13,15,15,888.5,74.5,3.3,18.0,584.5,678.55,537.47
2018,9,13,15,30,873.0,73.0,3.3,18.0,541.0,623.91,495.68
2018,9,13,15,45,852.0,70.0,3.3,17.5,492.5,563.66,449.24
2018,9,13,16,0,831.0,67.0,3.3,17.0,444.0,503.39,401.11
2018,9,13,16,15,801.0,64.0,3.25,16.65,393.0,441.32,349.5
2018,9,13,16,30,771.0,61.0,3.2,16.3,342.0,378.22,295.41
2018,9,13,16,45,728.0,57.0,3.15,15.95,289.5,311.75,237.29
2018,9,13,17,0,685.0,53.0,3.1,15.6,237.0,249.22,181.4
2018,9,13,17,15,616.5,47.5,3.0,15.1,186.0,184.11,124.57
2018,9,13,17,30,548.0,42.0,2.9,14.6,135.0,126.04,75.83
2018,9,13,17,45,430.5,33.5,2.8,14.15,91.0,70.04,35.38
2018,9,13,18,0,313.0,25.0,2.7,13.7,47.0,28.53,8.48
2018,9,13,18,15,167.0,14.0,2.6,13.35,24.5,11.02,0.0
2018,9,13,18,30,21.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,12.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,14,5,45,56.0,5.5,1.95,9.15,6.5,0.0,0.0
2018,9,14,6,0,112.0,11.0,2.0,9.4,13.0,8.65,0.0
2018,9,14,6,15,279.5,21.5,2.05,10.0,47.5,22.55,3.16
2018,9,14,6,30,447.0,32.0,2.1,10.6,82.0,66.89,32.97
2018,9,14,6,45,538.0,39.0,2.15,11.2,130.5,118.86,71.1
2018,9,14,7,0,629.0,46.0,2.2,11.8,179.0,181.11,122.57
2018,9,14,7,15,684.0,50.5,2.2,12.5,231.0,242.08,176.85
2018,9,14,7,30,739.0,55.0,2.2,13.2,283.0,308.88,236.12
2018,9,14,7,45,775.5,58.5,2.2,13.85,335.5,372.87,292.44
2018,9,14,8,0,812.0,62.0,2.2,14.5,388.0,439.7,349.19
2018,9,14,8,15,837.5,64.5,2.15,15.25,438.5,499.74,398.43
2018,9,14,8,30,863.0,67.0,2.1,16.0,489.0,562.54,447.68
2018,9,14,8,45,861.5,74.5,2.05,16.7,529.5,614.58,486.8
2018,9,14,9,0,860.0,82.0,2.0,17.4,570.0,664.05,522.43
2018,9,14,9,15,789.5,112.0,2.0,17.9,585.0,691.56,540.39
2018,9,14,9,30,719.0,142.0,2.0,18.4,600.0,708.21,549.92
2018,9,14,9,45,721.5,152.0,1.95,18.85,633.5,751.06,578.52
2018,9,14,10,0,724.0,162.0,1.9,19.3,667.0,791.53,604.47
2018,9,14,10,15,807.5,136.0,1.95,19.65,720.5,856.41,647.43
2018,9,14,10,30,891.0,110.0,2.0,20.0,774.0,916.74,686.13
2018,9,14,10,45,859.0,129.5,2.0,20.3,784.5,942.3,700.85
2018,9,14,11,0,827.0,149.0,2.0,20.6,795.0,951.23,704.96
2018,9,14,11,15,845.0,143.5,2.05,20.75,814.0,977.54,721.75
2018,9,14,11,30,863.0,138.0,2.1,20.9,833.0,1000.57,736.22
2018,9,14,11,45,854.0,143.0,2.2,21.05,835.0,1004.84,739.19
2018,9,14,12,0,845.0,148.0,2.3,21.2,837.0,1005.18,739.92
2018,9,14,12,15,868.0,137.0,2.4,21.15,843.5,1016.46,748.5
2018,9,14,12,30,891.0,126.0,2.5,21.1,850.0,1009.22,745.0
2018,9,14,12,45,875.0,131.0,2.6,21.05,835.0,991.38,734.76
2018,9,14,13,0,859.0,136.0,2.7,21.0,820.0,984.57,731.93
2018,9,14,13,15,786.0,163.5,2.8,20.85,778.5,928.88,696.57
2018,9,14,13,30,713.0,191.0,2.9,20.7,737.0,881.03,666.34
2018,9,14,13,45,780.5,156.5,2.95,20.55,736.5,879.53,667.25
2018,9,14,14,0,848.0,122.0,3.0,20.4,736.0,879.86,669.17
2018,9,14,14,15,806.0,129.0,3.05,20.15,692.0,823.73,632.12
2018,9,14,14,30,764.0,136.0,3.1,19.9,648.0,771.51,597.64
2018,9,14,14,45,690.5,151.0,3.2,19.6,594.0,699.32,546.35
2018,9,14,15,0,617.0,166.0,3.3,19.3,540.0,629.23,495.25
2018,9,14,15,15,605.5,153.5,3.3,19.3,498.5,578.53,457.69
2018,9,14,15,30,594.0,141.0,3.3,19.3,457.0,527.11,418.56
2018,9,14,15,45,551.5,136.5,3.3,18.65,408.5,465.01,370.88
2018,9,14,16,0,509.0,132.0,3.3,18.0,360.0,399.92,319.64
2018,9,14,16,15,480.5,120.0,3.3,17.55,315.0,344.39,274.32
2018,9,14,16,30,452.0,108.0,3.3,17.1,270.0,291.24,229.65
2018,9,14,16,45,420.0,94.0,3.25,16.65,226.0,237.76,183.7
2018,9,14,17,0,388.0,80.0,3.2,16.2,182.0,187.68,139.89
2018,9,14,17,15,332.5,66.5,3.15,15.65,140.5,136.66,96.25
2018,9,14,17,30,277.0,53.0,3.1,15.1,99.0,92.46,59.63
2018,9,14,17,45,189.5,38.0,3.0,14.5,64.5,51.24,28.96
2018,9,14,18,0,102.0,23.0,2.9,13.9,30.0,20.79,4.23
2018,9,14,18,15,51.0,11.5,2.85,13.5,15.0,9.05,0.0
2018,9,14,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,15,5,45,3.5,3.0,2.95,10.5,3.0,0.0,0.0
2018,9,15,6,0,7.0,6.0,3.0,10.6,6.0,4.72,0.0
2018,9,15,6,15,88.5,22.0,3.1,11.0,31.5,18.84,0.86
2018,9,15,6,30,170.0,38.0,3.2,11.4,57.0,48.82,27.99
2018,9,15,6,45,248.0,50.5,3.3,11.75,94.0,84.99,55.35
2018,9,15,7,0,326.0,63.0,3.4,12.1,131.0,131.02,93.01
2018,9,15,7,15,424.5,71.5,3.4,12.5,185.5,188.64,141.53
2018,9,15,7,30,523.0,80.0,3.4,12.9,240.0,262.83,204.89
2018,9,15,7,45,646.0,74.5,3.4,13.35,308.0,340.42,270.64
2018,9,15,8,0,769.0,69.0,3.4,13.8,376.0,430.47,345.83
2018,9,15,8,15,796.5,72.5,3.4,14.15,426.0,493.02,398.3
2018,9,15,8,30,824.0,76.0,3.4,14.5,476.0,556.71,449.99
2018,9,15,8,45,845.0,78.0,3.4,14.85,522.5,615.57,496.33
2018,9,15,9,0,866.0,80.0,3.4,15.2,569.0,668.96,537.25
2018,9,15,9,15,882.5,81.5,3.4,15.5,611.0,722.43,577.04
2018,9,15,9,30,899.0,83.0,3.4,15.8,653.0,774.56,612.99
2018,9,15,9,45,912.0,82.5,3.4,16.05,688.5,820.12,643.68
2018,9,15,10,0,925.0,82.0,3.4,16.3,724.0,863.44,672.43
2018,9,15,10,15,933.5,82.5,3.45,16.5,753.0,901.48,697.6
2018,9,15,10,30,942.0,83.0,3.5,16.7,782.0,936.51,720.55
2018,9,15,10,45,948.5,83.0,3.5,16.85,804.0,965.96,739.36
2018,9,15,11,0,955.0,83.0,3.5,17.0,826.0,991.93,755.77
2018,9,15,11,15,958.5,83.0,3.5,17.1,840.0,1011.4,767.94
2018,9,15,11,30,962.0,83.0,3.5,17.2,854.0,1027.01,777.61
2018,9,15,11,45,964.5,82.5,3.55,17.3,860.5,1037.15,784.12
2018,9,15,12,0,967.0,82.0,3.6,17.4,867.0,1043.25,788.09
2018,9,15,12,15,968.5,81.5,3.6,17.4,866.0,1044.3,788.74
2018,9,15,12,30,970.0,81.0,3.6,17.4,865.0,1041.23,786.81
2018,9,15,12,45,969.5,80.0,3.65,17.45,855.5,1031.58,780.85
2018,9,15,13,0,969.0,79.0,3.7,17.5,846.0,1017.88,772.31
2018,9,15,13,15,965.5,78.0,3.7,17.4,828.0,997.38,759.33
2018,9,15,13,30,962.0,77.0,3.7,17.3,810.0,973.08,743.84
2018,9,15,13,45,957.0,76.0,3.7,17.25,785.0,943.77,724.77
2018,9,15,14,0,952.0,75.0,3.7,17.2,760.0,911.0,703.28
2018,9,15,14,15,944.0,73.5,3.65,17.05,727.5,871.89,677.21
2018,9,15,14,30,936.0,72.0,3.6,16.9,695.0,829.9,648.93
2018,9,15,14,45,925.5,70.5,3.6,16.75,657.0,783.35,617.33
2018,9,15,15,0,915.0,69.0,3.6,16.6,619.0,734.56,583.7
2018,9,15,15,15,900.0,67.0,3.6,16.6,575.0,680.26,543.5
2018,9,15,15,30,885.0,65.0,3.6,16.6,531.0,624.7,500.6
2018,9,15,15,45,866.0,62.5,3.5,16.1,483.5,565.36,454.12
2018,9,15,16,0,847.0,60.0,3.4,15.6,436.0,505.79,405.85
2018,9,15,16,15,819.0,57.0,3.35,15.25,385.0,441.65,352.16
2018,9,15,16,30,791.0,54.0,3.3,14.9,334.0,380.32,298.88
2018,9,15,16,45,748.5,50.5,3.25,14.55,281.5,313.35,239.71
2018,9,15,17,0,706.0,47.0,3.2,14.2,229.0,250.25,182.67
2018,9,15,17,15,637.5,41.5,3.1,13.7,178.0,183.85,124.11
2018,9,15,17,30,569.0,36.0,3.0,13.2,127.0,125.35,74.49
2018,9,15,17,45,437.0,29.0,2.85,12.75,83.5,68.16,33.21
2018,9,15,18,0,305.0,22.0,2.7,12.3,40.0,26.12,2.25
2018,9,15,18,15,152.5,11.0,2.6,12.05,20.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,45,57.5,5.0,1.8,9.15,5.5,0.0,0.0
2018,9,16,6,0,115.0,10.0,1.8,9.4,11.0,7.87,0.0
2018,9,16,6,15,285.0,20.0,1.85,10.0,44.5,23.72,0.0
2018,9,16,6,30,455.0,30.0,1.9,10.6,78.0,70.3,34.44
2018,9,16,6,45,546.5,36.0,1.95,11.2,125.5,121.64,72.91
2018,9,16,7,0,638.0,42.0,2.0,11.8,173.0,184.15,125.09
2018,9,16,7,15,692.0,46.0,2.0,12.45,224.5,245.15,179.73
2018,9,16,7,30,746.0,50.0,2.0,13.1,276.0,311.82,239.09
2018,9,16,7,45,782.0,52.5,2.0,13.8,327.5,373.67,293.65
2018,9,16,8,0,818.0,55.0,2.0,14.5,379.0,439.02,349.13
2018,9,16,8,15,843.5,58.0,1.95,15.15,429.5,501.9,400.51
2018,9,16,8,30,869.0,61.0,1.9,15.8,480.0,565.6,450.34
2018,9,16,8,45,887.5,63.0,1.9,16.5,526.5,624.34,494.64
2018,9,16,9,0,906.0,65.0,1.9,17.2,573.0,682.47,536.82
2018,9,16,9,15,919.5,65.5,1.9,17.7,614.0,734.44,572.76
2018,9,16,9,30,933.0,66.0,1.9,18.2,655.0,784.69,605.31
2018,9,16,9,45,942.5,67.5,1.85,18.7,690.5,830.88,633.95
2018,9,16,10,0,952.0,69.0,1.8,19.2,726.0,874.51,660.28
2018,9,16,10,15,959.0,70.0,1.85,19.5,755.0,912.6,684.11
2018,9,16,10,30,966.0,71.0,1.9,19.8,784.0,947.51,705.7
2018,9,16,10,45,970.5,71.5,1.95,20.15,805.5,976.2,722.98
2018,9,16,11,0,975.0,72.0,2.0,20.5,827.0,1001.22,737.91
2018,9,16,11,15,978.0,72.5,2.1,20.65,841.0,1021.02,750.7
2018,9,16,11,30,981.0,73.0,2.2,20.8,855.0,1036.86,761.08
2018,9,16,11,45,982.5,72.5,2.3,20.9,861.0,1046.08,767.47
2018,9,16,12,0,984.0,72.0,2.4,21.0,867.0,1051.17,771.39
2018,9,16,12,15,982.5,73.0,2.5,20.95,865.0,1050.85,772.41
2018,9,16,12,30,981.0,74.0,2.6,20.9,863.0,1046.38,770.89
2018,9,16,12,45,978.0,74.5,2.7,20.85,853.0,1035.78,765.49
2018,9,16,13,0,975.0,75.0,2.8,20.8,843.0,1021.14,757.56
2018,9,16,13,15,970.5,74.5,2.85,20.7,824.5,1000.05,745.09
2018,9,16,13,30,966.0,74.0,2.9,20.6,806.0,975.17,730.15
2018,9,16,13,45,959.5,72.5,2.95,20.45,779.5,943.75,710.91
2018,9,16,14,0,953.0,71.0,3.0,20.3,753.0,908.95,689.27
2018,9,16,14,15,945.0,70.0,3.05,20.1,721.0,870.26,664.89
2018,9,16,14,30,937.0,69.0,3.1,19.9,689.0,828.69,638.2
2018,9,16,14,45,925.5,68.0,3.15,19.65,650.5,781.8,607.49
2018,9,16,15,0,914.0,67.0,3.2,19.4,612.0,732.77,574.74
2018,9,16,15,15,899.0,65.0,3.2,19.4,568.0,678.43,535.27
2018,9,16,15,30,884.0,63.0,3.2,19.4,524.0,622.83,493.01
2018,9,16,15,45,863.0,61.0,3.2,18.75,476.0,562.88,447.24
2018,9,16,16,0,842.0,59.0,3.2,18.1,428.0,502.91,399.7
2018,9,16,16,15,812.5,56.0,3.15,17.7,377.0,438.3,346.28
2018,9,16,16,30,783.0,53.0,3.1,17.3,326.0,376.74,293.42
2018,9,16,16,45,739.0,49.5,3.1,16.9,274.0,309.68,234.86
2018,9,16,17,0,695.0,46.0,3.1,16.5,222.0,246.71,178.53
2018,9,16,17,15,624.5,41.0,3.0,15.9,171.5,180.99,121.14
2018,9,16,17,30,554.0,36.0,2.9,15.3,121.0,123.39,72.76
2018,9,16,17,45,419.5,28.0,2.8,14.75,78.5,65.3,30.9
2018,9,16,18,0,285.0,20.0,2.7,14.2,36.0,24.08,0.0
2018,9,16,18,15,142.5,10.0,2.65,13.85,18.0,7.87,0.0
2018,9,16,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,2.7,9.7,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,2.7,9.9,10.0,7.08,0.0
2018,9,17,6,15,250.5,20.5,2.75,10.55,42.0,24.4,0.0
2018,9,17,6,30,409.0,32.0,2.8,11.2,74.0,69.05,34.59
2018,9,17,6,45,503.5,39.0,2.8,11.8,120.5,119.28,72.67
2018,9,17,7,0,598.0,46.0,2.8,12.4,167.0,181.59,124.63
2018,9,17,7,15,656.0,51.0,2.8,12.95,218.5,242.56,179.14
2018,9,17,7,30,714.0,56.0,2.8,13.5,270.0,309.75,238.92
2018,9,17,7,45,752.0,60.0,2.8,14.05,322.0,373.74,295.42
2018,9,17,8,0,790.0,64.0,2.8,14.6,374.0,440.78,352.6
2018,9,17,8,15,816.0,67.0,2.8,15.1,424.0,503.23,404.35
2018,9,17,8,30,842.0,70.0,2.8,15.6,474.0,562.94,452.2
2018,9,17,8,45,861.0,72.5,2.8,16.1,520.0,621.24,497.23
2018,9,17,9,0,880.0,75.0,2.8,16.6,566.0,679.02,540.33
2018,9,17,9,15,894.5,76.5,2.8,17.05,607.5,731.67,577.96
2018,9,17,9,30,909.0,78.0,2.8,17.5,649.0,782.75,612.06
2018,9,17,9,45,919.5,79.5,2.85,17.95,684.5,828.79,642.3
2018,9,17,10,0,930.0,81.0,2.9,18.4,720.0,872.39,670.48
2018,9,17,10,15,937.0,82.5,2.9,18.6,749.0,910.29,694.7
2018,9,17,10,30,944.0,84.0,2.9,18.8,778.0,945.07,716.63
2018,9,17,10,45,949.0,85.0,2.95,19.05,799.5,974.16,734.88
2018,9,17,11,0,954.0,86.0,3.0,19.3,821.0,999.68,750.76
2018,9,17,11,15,956.5,86.5,3.1,19.35,834.5,1018.57,763.28
2018,9,17,11,30,959.0,87.0,3.2,19.4,848.0,1033.57,773.38
2018,9,17,11,45,960.0,87.5,3.25,19.45,854.0,1043.14,779.59
2018,9,17,12,0,961.0,88.0,3.3,19.5,860.0,1048.66,783.3
2018,9,17,12,15,961.0,87.5,3.4,19.5,858.0,1048.05,783.69
2018,9,17,12,30,961.0,87.0,3.5,19.5,856.0,1043.36,781.53
2018,9,17,12,45,959.5,86.5,3.55,19.5,846.0,1033.16,775.45
2018,9,17,13,0,958.0,86.0,3.6,19.5,836.0,1018.98,766.84
2018,9,17,13,15,954.0,85.0,3.65,19.4,817.5,997.98,754.02
2018,9,17,13,30,950.0,84.0,3.7,19.3,799.0,973.25,738.72
2018,9,17,13,45,943.5,83.0,3.75,19.15,773.5,942.68,719.53
2018,9,17,14,0,937.0,82.0,3.8,19.0,748.0,908.78,697.96
2018,9,17,14,15,928.5,80.5,3.8,18.8,715.5,869.53,672.32
2018,9,17,14,30,920.0,79.0,3.8,18.6,683.0,827.48,644.48
2018,9,17,14,45,908.0,77.5,3.8,18.35,644.5,780.2,612.67
2018,9,17,15,0,896.0,76.0,3.8,18.1,606.0,730.88,578.93
2018,9,17,15,15,879.5,73.5,3.8,18.1,561.5,675.69,537.99
2018,9,17,15,30,863.0,71.0,3.8,18.1,517.0,619.44,494.73
2018,9,17,15,45,840.5,68.0,3.8,17.45,468.5,558.49,447.69
2018,9,17,16,0,818.0,65.0,3.8,16.8,420.0,500.62,401.24
2018,9,17,16,15,785.5,62.0,3.75,16.35,369.0,435.13,346.75
2018,9,17,16,30,753.0,59.0,3.7,15.9,318.0,371.65,292.09
2018,9,17,16,45,705.5,55.0,3.65,15.45,266.0,304.43,233.08
2018,9,17,17,0,658.0,51.0,3.6,15.0,214.0,241.75,176.83
2018,9,17,17,15,581.0,45.0,3.5,14.45,164.0,175.73,119.18
2018,9,17,17,30,504.0,39.0,3.4,13.9,114.0,118.31,71.01
2018,9,17,17,45,362.0,30.0,3.3,13.4,73.0,62.32,30.38
2018,9,17,18,0,220.0,21.0,3.2,12.9,32.0,23.5,0.0
2018,9,17,18,15,110.0,10.5,3.1,12.55,16.0,8.26,0.0
2018,9,17,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,9.4,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,9.6,8.0,6.29,0.0
2018,9,18,6,15,131.5,21.0,2.85,10.25,32.0,21.1,0.0
2018,9,18,6,30,221.0,34.0,2.9,10.9,56.0,53.19,28.68
2018,9,18,6,45,359.5,45.0,2.9,11.55,105.5,103.95,66.22
2018,9,18,7,0,498.0,56.0,2.9,12.2,155.0,170.58,119.65
2018,9,18,7,15,573.0,62.0,2.85,12.75,207.5,231.73,173.17
2018,9,18,7,30,648.0,68.0,2.8,13.3,260.0,301.3,233.98
2018,9,18,7,45,666.0,74.5,2.75,13.85,304.0,356.33,283.05
2018,9,18,8,0,684.0,81.0,2.7,14.4,348.0,412.28,331.14
2018,9,18,8,15,740.0,82.0,2.65,15.0,405.0,482.25,388.29
2018,9,18,8,30,796.0,83.0,2.6,15.6,462.0,557.06,447.15
2018,9,18,8,45,818.5,85.5,2.55,16.2,508.5,616.2,492.07
2018,9,18,9,0,841.0,88.0,2.5,16.8,555.0,675.25,535.36
2018,9,18,9,15,861.0,89.0,2.4,17.35,597.5,730.44,574.2
2018,9,18,9,30,881.0,90.0,2.3,17.9,640.0,777.27,604.17
2018,9,18,9,45,898.5,88.5,2.25,18.45,676.5,824.64,634.09
2018,9,18,10,0,916.0,87.0,2.2,19.0,713.0,870.1,662.07
2018,9,18,10,15,924.0,88.0,2.2,19.35,742.0,907.83,685.29
2018,9,18,10,30,932.0,89.0,2.2,19.7,771.0,942.54,706.32
2018,9,18,10,45,937.0,90.0,2.2,20.05,792.5,971.27,723.25
2018,9,18,11,0,942.0,91.0,2.2,20.4,814.0,996.47,737.84
2018,9,18,11,15,945.0,92.0,2.3,20.6,828.0,1016.1,750.39
2018,9,18,11,30,948.0,93.0,2.4,20.8,842.0,1031.9,760.58
2018,9,18,11,45,950.0,93.5,2.45,20.95,848.5,1042.26,766.98
2018,9,18,12,0,952.0,94.0,2.5,21.1,855.0,1048.64,770.97
2018,9,18,12,15,953.0,93.5,2.65,21.15,853.5,1048.92,772.56
2018,9,18,12,30,954.0,93.0,2.8,21.2,852.0,1045.15,771.64
2018,9,18,12,45,952.0,92.0,2.95,21.25,841.5,1033.89,765.88
2018,9,18,13,0,950.0,91.0,3.1,21.3,831.0,1018.67,757.58
2018,9,18,13,15,945.0,90.5,3.2,21.2,812.5,997.31,745.22
2018,9,18,13,30,940.0,90.0,3.3,21.1,794.0,972.28,730.41
2018,9,18,13,45,934.0,90.0,3.45,21.05,769.5,943.37,713.09
2018,9,18,14,0,928.0,90.0,3.6,21.0,745.0,911.15,693.32
2018,9,18,14,15,917.0,89.0,3.7,20.8,711.5,870.53,667.57
2018,9,18,14,30,906.0,88.0,3.8,20.6,678.0,827.32,639.67
2018,9,18,14,45,890.0,87.0,3.9,20.45,638.5,777.96,606.81
2018,9,18,15,0,874.0,86.0,4.0,20.3,599.0,726.93,572.18
2018,9,18,15,15,856.0,83.5,4.0,20.3,554.5,677.14,534.96
2018,9,18,15,30,838.0,81.0,4.0,20.3,510.0,620.12,491.46
2018,9,18,15,45,809.0,79.0,4.2,19.75,460.5,556.81,443.26
2018,9,18,16,0,780.0,77.0,4.4,19.2,411.0,494.39,394.03
2018,9,18,16,15,738.0,74.5,4.4,18.7,359.0,426.76,338.44
2018,9,18,16,30,696.0,72.0,4.4,18.2,307.0,362.54,283.85
2018,9,18,16,45,638.0,66.5,4.45,17.7,254.5,293.15,224.02
2018,9,18,17,0,580.0,61.0,4.5,17.2,202.0,229.73,168.25
2018,9,18,17,15,491.0,53.5,4.45,16.5,153.0,164.13,112.27
2018,9,18,17,30,402.0,46.0,4.4,15.8,104.0,109.17,67.25
2018,9,18,17,45,264.5,33.0,4.35,15.05,65.0,56.47,28.56
2018,9,18,18,0,127.0,20.0,4.3,14.3,26.0,19.26,0.0
2018,9,18,18,15,63.5,10.0,4.25,13.95,13.0,7.87,0.0
2018,9,18,18,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,19,5,45,13.5,3.0,3.15,9.7,3.0,0.0,0.0
2018,9,19,6,0,27.0,6.0,3.1,9.9,6.0,4.72,0.0
2018,9,19,6,15,147.5,21.0,3.05,10.7,34.0,22.24,0.0
2018,9,19,6,30,268.0,36.0,3.0,11.5,62.0,60.64,32.31
2018,9,19,6,45,380.0,46.0,2.9,12.3,107.5,109.66,69.82
2018,9,19,7,0,492.0,56.0,2.8,13.1,153.0,171.29,120.18
2018,9,19,7,15,565.5,62.5,2.65,13.9,205.0,232.38,173.37
2018,9,19,7,30,639.0,69.0,2.5,14.7,257.0,301.72,233.39
2018,9,19,7,45,684.5,73.5,2.35,15.45,308.5,365.52,288.31
2018,9,19,8,0,730.0,78.0,2.2,16.2,360.0,433.34,344.51
2018,9,19,8,15,760.5,82.0,2.1,17.0,410.0,495.71,394.43
2018,9,19,8,30,791.0,86.0,2.0,17.8,460.0,560.15,443.77
2018,9,19,8,45,813.0,89.0,1.95,18.55,506.5,619.35,487.47
2018,9,19,9,0,835.0,92.0,1.9,19.3,553.0,678.42,529.37
2018,9,19,9,15,851.0,94.5,1.85,19.85,594.5,732.15,566.32
2018,9,19,9,30,867.0,97.0,1.8,20.4,636.0,784.53,599.75
2018,9,19,9,45,878.5,99.5,1.75,20.95,671.5,823.06,622.68
2018,9,19,10,0,890.0,102.0,1.7,21.5,707.0,867.06,648.97
2018,9,19,10,15,898.5,103.0,1.75,21.85,735.5,904.38,671.95
2018,9,19,10,30,907.0,104.0,1.8,22.2,764.0,938.79,692.9
2018,9,19,10,45,912.5,105.5,1.8,22.55,786.0,967.85,709.66
2018,9,19,11,0,918.0,107.0,1.8,22.9,808.0,993.48,724.19
2018,9,19,11,15,922.0,107.5,1.9,23.15,822.0,1013.07,736.48
2018,9,19,11,30,926.0,108.0,2.0,23.4,836.0,1028.94,746.54
2018,9,19,11,45,928.0,107.5,2.05,23.6,841.5,1037.98,751.9
2018,9,19,12,0,930.0,107.0,2.1,23.8,847.0,1043.12,754.97
2018,9,19,12,15,928.5,107.0,2.2,23.9,844.0,1041.38,754.76
2018,9,19,12,30,927.0,107.0,2.3,24.0,841.0,1035.71,752.2
2018,9,19,12,45,924.5,106.0,2.45,24.05,830.0,1024.11,746.63
2018,9,19,13,0,922.0,105.0,2.6,24.1,819.0,1008.68,738.61
2018,9,19,13,15,917.5,104.5,2.7,24.05,801.0,988.15,727.04
2018,9,19,13,30,913.0,104.0,2.8,24.0,783.0,964.03,713.11
2018,9,19,13,45,906.5,102.0,2.9,24.0,757.0,933.1,694.43
2018,9,19,14,0,900.0,100.0,3.0,24.0,731.0,898.98,673.46
2018,9,19,14,15,890.0,98.5,3.1,23.85,698.5,859.45,648.95
2018,9,19,14,30,880.0,97.0,3.2,23.7,666.0,817.34,622.32
2018,9,19,14,45,866.0,95.0,3.3,23.55,627.0,776.87,596.44
2018,9,19,15,0,852.0,93.0,3.4,23.4,588.0,726.25,562.4
2018,9,19,15,15,833.5,89.5,3.4,23.4,543.5,669.52,521.08
2018,9,19,15,30,815.0,86.0,3.4,23.4,499.0,612.05,478.11
2018,9,19,15,45,789.0,82.5,3.65,22.85,450.5,549.88,431.84
2018,9,19,16,0,763.0,79.0,3.9,22.3,402.0,488.4,384.13
2018,9,19,16,15,727.0,74.5,4.0,21.7,351.0,422.36,330.86
2018,9,19,16,30,691.0,70.0,4.1,21.1,300.0,359.19,277.97
2018,9,19,16,45,632.0,64.5,4.2,20.5,247.5,289.74,218.91
2018,9,19,17,0,573.0,59.0,4.3,19.9,195.0,226.41,163.94
2018,9,19,17,15,486.0,51.0,4.3,19.15,146.5,161.22,108.81
2018,9,19,17,30,399.0,43.0,4.3,18.4,98.0,106.48,64.31
2018,9,19,17,45,265.5,31.0,4.25,17.6,61.0,55.14,26.38
2018,9,19,18,0,132.0,19.0,4.2,16.8,24.0,18.06,0.0
2018,9,19,18,15,66.0,9.5,4.15,16.5,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
