Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,6,15,2.0,8.5,1.0,12.75,8.5,6.83,0.0
2018,9,30,6,30,4.0,17.0,1.0,13.0,17.0,13.5,1.19
2018,9,30,6,45,122.0,34.0,1.0,13.25,53.5,59.14,38.02
2018,9,30,7,0,240.0,51.0,1.0,13.5,90.0,120.53,87.63
2018,9,30,7,15,292.0,56.0,1.0,13.8,120.0,158.56,121.25
2018,9,30,7,30,344.0,61.0,1.0,14.1,150.0,202.59,160.01
2018,9,30,7,45,233.0,84.5,1.0,14.35,150.5,189.28,152.47
2018,9,30,8,0,122.0,108.0,1.0,14.6,151.0,162.19,131.33
2018,9,30,8,15,129.5,137.0,1.0,15.0,188.5,201.79,164.08
2018,9,30,8,30,137.0,166.0,1.0,15.4,226.0,242.34,196.53
2018,9,30,8,45,204.0,184.5,1.05,15.85,284.0,312.1,252.36
2018,9,30,9,0,271.0,203.0,1.1,16.3,342.0,403.24,322.96
2018,9,30,9,15,519.0,156.0,1.1,16.75,448.5,572.23,452.41
2018,9,30,9,30,767.0,109.0,1.1,17.2,555.0,748.3,578.06
2018,9,30,9,45,707.0,136.0,1.15,17.6,566.0,763.1,584.67
2018,9,30,10,0,647.0,163.0,1.2,18.0,577.0,766.18,585.13
2018,9,30,10,15,593.5,190.0,1.25,18.25,582.0,767.53,584.13
2018,9,30,10,30,540.0,217.0,1.3,18.5,587.0,755.43,574.03
2018,9,30,10,45,689.0,167.5,1.35,18.75,654.0,869.39,652.92
2018,9,30,11,0,838.0,118.0,1.4,19.0,721.0,967.03,715.36
2018,9,30,11,15,874.5,105.5,1.45,19.1,744.5,989.15,728.39
2018,9,30,11,30,911.0,93.0,1.5,19.2,768.0,1021.52,749.04
2018,9,30,11,45,913.0,93.0,1.5,19.3,773.0,1030.01,753.51
2018,9,30,12,0,915.0,93.0,1.5,19.4,778.0,1034.66,755.97
2018,9,30,12,15,874.5,108.0,1.5,19.4,760.0,1009.39,739.79
2018,9,30,12,30,834.0,123.0,1.5,19.4,742.0,994.59,730.8
2018,9,30,12,45,709.0,170.0,1.5,19.45,691.0,921.7,683.68
2018,9,30,13,0,584.0,217.0,1.5,19.5,640.0,836.65,627.08
2018,9,30,13,15,501.0,244.0,1.5,19.4,600.0,765.3,578.28
2018,9,30,13,30,418.0,271.0,1.5,19.3,560.0,701.99,533.69
2018,9,30,13,45,522.0,224.0,1.45,19.25,571.5,736.01,561.07
2018,9,30,14,0,626.0,177.0,1.4,19.2,583.0,770.26,587.03
2018,9,30,14,15,607.0,173.0,1.35,19.05,550.0,726.66,556.6
2018,9,30,14,30,588.0,169.0,1.3,18.9,517.0,681.99,525.82
2018,9,30,14,45,546.0,166.5,1.3,18.7,473.0,612.75,477.27
2018,9,30,15,0,504.0,164.0,1.3,18.5,429.0,553.71,434.92
2018,9,30,15,15,404.5,163.0,1.3,18.5,364.0,459.4,364.02
2018,9,30,15,30,305.0,162.0,1.3,18.5,299.0,359.04,286.9
2018,9,30,15,45,354.5,141.0,1.2,18.05,283.5,362.33,290.09
2018,9,30,16,0,404.0,120.0,1.1,17.6,268.0,345.44,276.14
2018,9,30,16,15,367.5,105.5,0.95,17.3,225.0,288.91,229.74
2018,9,30,16,30,331.0,91.0,0.8,17.0,182.0,236.07,185.5
2018,9,30,16,45,285.0,75.5,0.7,16.65,142.5,182.98,140.49
2018,9,30,17,0,239.0,60.0,0.6,16.3,103.0,135.35,99.57
2018,9,30,17,15,170.0,44.5,0.45,16.0,70.0,83.35,56.23
2018,9,30,17,30,101.0,29.0,0.3,15.7,37.0,45.88,23.29
2018,9,30,17,45,53.5,15.5,0.2,15.35,19.5,17.11,0.0
2018,9,30,18,0,6.0,2.0,0.1,15.0,2.0,0.0,0.0
2018,9,30,18,15,3.0,1.0,0.15,14.85,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,4.5,1.05,12.3,4.5,3.54,0.0
2018,10,1,6,30,0.0,9.0,1.0,12.5,9.0,6.83,0.0
2018,10,1,6,45,0.0,16.0,0.95,12.65,16.0,12.16,4.35
2018,10,1,7,0,0.0,23.0,0.9,12.8,23.0,17.51,9.26
2018,10,1,7,15,0.0,31.5,0.95,12.95,31.5,24.02,15.04
2018,10,1,7,30,0.0,40.0,1.0,13.1,40.0,30.54,20.76
2018,10,1,7,45,0.0,57.5,1.0,13.25,57.5,44.04,32.38
2018,10,1,8,0,0.0,75.0,1.0,13.4,75.0,57.97,44.21
2018,10,1,8,15,0.0,70.5,1.05,13.7,70.5,54.09,40.72
2018,10,1,8,30,0.0,66.0,1.1,14.0,66.0,50.62,37.6
2018,10,1,8,45,0.0,87.0,1.15,14.3,87.0,67.09,51.31
2018,10,1,9,0,0.0,108.0,1.2,14.6,108.0,84.37,65.5
2018,10,1,9,15,0.0,115.5,1.2,14.8,115.5,90.47,70.29
2018,10,1,9,30,0.0,123.0,1.2,15.0,123.0,96.61,75.11
2018,10,1,9,45,1.0,144.0,1.25,15.2,144.5,115.15,90.11
2018,10,1,10,0,2.0,165.0,1.3,15.4,166.0,134.03,105.22
2018,10,1,10,15,4.0,177.5,1.3,15.65,180.0,146.63,115.14
2018,10,1,10,30,6.0,190.0,1.3,15.9,194.0,159.42,125.18
2018,10,1,10,45,10.5,216.0,1.3,16.1,223.5,186.88,146.96
2018,10,1,11,0,15.0,242.0,1.3,16.3,253.0,214.91,168.91
2018,10,1,11,15,36.0,276.5,1.3,16.45,303.0,289.42,227.39
2018,10,1,11,30,57.0,311.0,1.3,16.6,353.0,346.74,271.27
2018,10,1,11,45,45.0,292.5,1.35,16.75,326.0,315.61,246.74
2018,10,1,12,0,33.0,274.0,1.4,16.9,299.0,284.5,222.54
2018,10,1,12,15,20.0,234.5,1.4,16.9,249.5,213.25,166.91
2018,10,1,12,30,7.0,195.0,1.4,16.9,200.0,164.87,128.46
2018,10,1,12,45,4.5,173.0,1.4,16.9,176.0,143.16,111.25
2018,10,1,13,0,2.0,151.0,1.4,16.9,152.0,121.81,94.13
2018,10,1,13,15,1.0,129.0,1.35,16.85,129.5,102.29,78.46
2018,10,1,13,30,0.0,107.0,1.3,16.8,107.0,83.13,62.97
2018,10,1,13,45,2.0,137.5,1.3,16.7,139.0,110.34,85.37
2018,10,1,14,0,4.0,168.0,1.3,16.6,171.0,138.38,108.28
2018,10,1,14,15,2.5,150.5,1.25,16.5,152.5,121.99,95.11
2018,10,1,14,30,1.0,133.0,1.2,16.4,134.0,105.87,82.19
2018,10,1,14,45,0.5,128.5,1.15,16.25,129.0,101.83,79.14
2018,10,1,15,0,0.0,124.0,1.1,16.1,124.0,97.88,76.15
2018,10,1,15,15,1.5,125.0,1.1,16.1,125.5,100.16,78.31
2018,10,1,15,30,3.0,126.0,1.1,16.1,127.0,102.48,80.49
2018,10,1,15,45,1.5,110.5,0.95,15.8,111.0,88.56,69.18
2018,10,1,16,0,0.0,95.0,0.8,15.5,95.0,74.9,57.99
2018,10,1,16,15,0.0,80.5,0.75,15.3,80.5,63.08,48.18
2018,10,1,16,30,0.0,66.0,0.7,15.1,66.0,51.34,38.28
2018,10,1,16,45,0.0,50.5,0.65,14.95,50.5,38.83,27.54
2018,10,1,17,0,0.0,35.0,0.6,14.8,35.0,26.74,17.03
2018,10,1,17,15,0.5,24.5,0.5,14.7,24.5,18.79,9.91
2018,10,1,17,30,1.0,14.0,0.4,14.6,14.0,10.81,1.59
2018,10,1,17,45,1.0,7.5,0.3,14.5,7.5,5.99,0.0
2018,10,1,18,0,1.0,1.0,0.2,14.4,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.3,14.3,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,13.95,1.5,1.18,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.1,3.0,2.27,0.0
2018,10,2,6,45,0.0,4.5,1.4,14.2,4.5,3.4,0.0
2018,10,2,7,0,0.0,6.0,1.4,14.3,6.0,4.54,0.0
2018,10,2,7,15,0.0,8.0,1.4,14.6,8.0,6.06,0.0
2018,10,2,7,30,0.0,10.0,1.4,14.9,10.0,7.59,0.87
2018,10,2,7,45,0.0,15.0,1.4,15.15,15.0,11.4,4.16
2018,10,2,8,0,0.0,20.0,1.4,15.4,20.0,15.22,7.42
2018,10,2,8,15,0.0,37.0,1.4,15.95,37.0,28.25,18.47
2018,10,2,8,30,0.0,54.0,1.4,16.5,54.0,41.35,29.42
2018,10,2,8,45,6.5,108.0,1.45,17.0,111.5,89.03,69.18
2018,10,2,9,0,13.0,162.0,1.5,17.5,169.0,140.86,111.39
2018,10,2,9,15,124.0,201.5,1.5,17.9,272.5,290.26,232.86
2018,10,2,9,30,235.0,241.0,1.5,18.3,376.0,442.97,350.7
2018,10,2,9,45,136.0,238.5,1.5,18.7,317.5,349.02,275.4
2018,10,2,10,0,37.0,236.0,1.5,19.1,259.0,246.31,192.91
2018,10,2,10,15,62.5,253.0,1.5,19.4,294.5,287.48,225.56
2018,10,2,10,30,88.0,270.0,1.5,19.7,330.0,330.13,258.26
2018,10,2,10,45,163.5,290.0,1.5,20.0,405.0,446.66,346.94
2018,10,2,11,0,239.0,310.0,1.5,20.3,480.0,567.92,435.19
2018,10,2,11,15,152.0,302.5,1.5,20.45,411.5,454.91,349.83
2018,10,2,11,30,65.0,295.0,1.5,20.6,343.0,338.63,261.16
2018,10,2,11,45,116.0,297.0,1.5,20.8,382.5,415.96,320.87
2018,10,2,12,0,167.0,299.0,1.5,21.0,422.0,469.84,361.34
2018,10,2,12,15,464.5,216.5,1.5,21.05,557.5,729.43,553.43
2018,10,2,12,30,762.0,134.0,1.5,21.1,693.0,937.61,693.09
2018,10,2,12,45,755.0,138.5,1.45,21.15,685.0,927.46,683.44
2018,10,2,13,0,748.0,143.0,1.4,21.2,677.0,914.01,674.42
2018,10,2,13,15,474.0,226.0,1.4,21.15,561.0,723.04,544.17
2018,10,2,13,30,200.0,309.0,1.4,21.1,445.0,498.34,380.94
2018,10,2,13,45,157.5,290.5,1.4,21.0,395.0,434.35,335.36
2018,10,2,14,0,115.0,272.0,1.4,20.9,345.0,372.3,289.03
2018,10,2,14,15,230.0,250.0,1.35,20.75,387.0,461.21,359.21
2018,10,2,14,30,345.0,228.0,1.3,20.6,429.0,521.13,405.68
2018,10,2,14,45,443.0,190.0,1.25,20.4,430.0,559.51,435.44
2018,10,2,15,0,541.0,152.0,1.2,20.2,431.0,569.72,444.67
2018,10,2,15,15,483.0,145.0,1.2,20.2,378.0,495.73,389.62
2018,10,2,15,30,425.0,138.0,1.2,20.2,325.0,425.96,337.03
2018,10,2,15,45,387.0,120.5,1.2,19.55,276.0,361.86,288.39
2018,10,2,16,0,349.0,103.0,1.2,18.9,227.0,301.01,240.66
2018,10,2,16,15,470.5,81.0,1.2,18.5,221.0,319.06,253.11
2018,10,2,16,30,592.0,59.0,1.2,18.1,215.0,315.86,245.68
2018,10,2,16,45,424.5,56.5,1.2,17.65,156.0,217.47,165.1
2018,10,2,17,0,257.0,54.0,1.2,17.2,97.0,135.59,98.82
2018,10,2,17,15,139.0,37.0,1.2,16.85,59.0,69.78,45.85
2018,10,2,17,30,21.0,20.0,1.2,16.5,21.0,21.64,6.71
2018,10,2,17,45,16.5,11.0,1.2,16.1,11.5,10.2,0.0
2018,10,2,18,0,12.0,2.0,1.2,15.7,2.0,0.0,0.0
2018,10,2,18,15,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,14.2,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.5,14.3,3.0,2.27,0.0
2018,10,3,6,45,21.0,10.0,0.55,14.4,13.0,13.14,4.19
2018,10,3,7,0,42.0,17.0,0.6,14.5,23.0,29.02,17.56
2018,10,3,7,15,28.5,20.5,0.55,14.6,25.5,27.7,17.46
2018,10,3,7,30,15.0,24.0,0.5,14.7,28.0,24.74,15.49
2018,10,3,7,45,7.5,39.5,0.5,14.85,41.5,33.53,23.2
2018,10,3,8,0,0.0,55.0,0.5,15.0,55.0,42.1,30.48
2018,10,3,8,15,0.0,72.5,0.5,15.25,72.5,55.64,41.83
2018,10,3,8,30,0.0,90.0,0.5,15.5,90.0,69.9,53.6
2018,10,3,8,45,7.5,129.5,0.5,15.7,133.5,108.46,85.52
2018,10,3,9,0,15.0,169.0,0.5,15.9,177.0,148.94,118.27
2018,10,3,9,15,12.0,172.0,0.55,16.2,178.5,149.24,117.87
2018,10,3,9,30,9.0,175.0,0.6,16.5,180.0,149.41,117.53
2018,10,3,9,45,8.5,171.5,0.6,16.8,176.5,145.73,114.18
2018,10,3,10,0,8.0,168.0,0.6,17.1,173.0,142.16,110.98
2018,10,3,10,15,54.0,234.0,0.6,17.35,270.0,260.97,205.67
2018,10,3,10,30,100.0,300.0,0.6,17.6,367.0,373.98,291.25
2018,10,3,10,45,150.5,316.0,0.65,17.85,420.5,463.39,357.03
2018,10,3,11,0,201.0,332.0,0.7,18.1,474.0,533.05,407.31
2018,10,3,11,15,271.5,306.0,0.7,18.2,501.5,601.42,456.52
2018,10,3,11,30,342.0,280.0,0.7,18.3,529.0,647.19,489.49
2018,10,3,11,45,206.0,282.5,0.75,18.45,432.5,515.78,393.21
2018,10,3,12,0,70.0,285.0,0.8,18.6,336.0,334.47,257.81
2018,10,3,12,15,37.5,232.0,0.85,18.6,259.5,247.38,192.12
2018,10,3,12,30,5.0,179.0,0.9,18.6,183.0,149.1,114.77
2018,10,3,12,45,16.0,208.5,0.9,18.55,220.0,186.1,144.81
2018,10,3,13,0,27.0,238.0,0.9,18.5,257.0,242.11,188.77
2018,10,3,13,15,47.0,264.5,0.9,18.5,296.5,288.08,224.65
2018,10,3,13,30,67.0,291.0,0.9,18.5,336.0,334.0,260.05
2018,10,3,13,45,58.5,269.0,0.9,18.45,307.5,301.7,235.42
2018,10,3,14,0,50.0,247.0,0.9,18.4,279.0,270.01,211.48
2018,10,3,14,15,267.0,211.5,0.85,18.35,367.0,452.43,356.23
2018,10,3,14,30,484.0,176.0,0.8,18.3,455.0,599.48,465.93
2018,10,3,14,45,575.5,140.0,0.8,18.2,449.5,619.57,480.88
2018,10,3,15,0,667.0,104.0,0.8,18.1,444.0,620.18,483.13
2018,10,3,15,15,458.0,123.5,0.8,18.1,347.5,456.94,361.25
2018,10,3,15,30,249.0,143.0,0.8,18.1,251.0,306.32,244.86
2018,10,3,15,45,341.0,117.0,0.8,17.8,246.5,332.47,266.87
2018,10,3,16,0,433.0,91.0,0.8,17.5,242.0,332.79,266.35
2018,10,3,16,15,456.0,77.5,0.8,17.25,215.0,309.42,245.63
2018,10,3,16,30,479.0,64.0,0.8,17.0,188.0,275.77,215.44
2018,10,3,16,45,465.5,54.5,0.8,16.7,153.0,230.11,174.54
2018,10,3,17,0,452.0,45.0,0.8,16.4,118.0,185.54,133.37
2018,10,3,17,15,312.0,34.0,0.8,16.05,76.0,113.1,73.77
2018,10,3,17,30,172.0,23.0,0.8,15.7,34.0,53.99,17.19
2018,10,3,17,45,86.0,11.5,0.8,15.4,17.0,17.16,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,6,15,6.0,3.0,2.0,12.25,3.5,2.86,0.0
2018,10,4,6,30,12.0,6.0,2.0,12.3,7.0,6.91,0.0
2018,10,4,6,45,6.0,12.0,2.0,12.35,12.5,10.65,2.72
2018,10,4,7,0,0.0,18.0,2.0,12.4,18.0,13.68,5.95
2018,10,4,7,15,0.0,26.5,2.0,12.45,26.5,20.18,11.71
2018,10,4,7,30,0.0,35.0,2.0,12.5,35.0,26.7,17.45
2018,10,4,7,45,0.0,38.5,2.05,12.55,38.5,29.39,19.81
2018,10,4,8,0,0.0,42.0,2.1,12.6,42.0,32.08,22.11
2018,10,4,8,15,0.0,43.0,2.15,12.8,43.0,32.86,22.7
2018,10,4,8,30,0.0,44.0,2.2,13.0,44.0,33.64,23.27
2018,10,4,8,45,2.0,92.0,2.2,13.15,93.0,72.66,56.38
2018,10,4,9,0,4.0,140.0,2.2,13.3,142.0,115.15,91.8
2018,10,4,9,15,4.0,148.0,2.25,13.5,150.0,121.86,96.99
2018,10,4,9,30,4.0,156.0,2.3,13.7,158.0,128.63,102.26
2018,10,4,9,45,4.0,160.0,2.35,13.9,162.0,131.93,104.67
2018,10,4,10,0,4.0,164.0,2.4,14.1,166.0,135.3,107.13
2018,10,4,10,15,17.5,212.0,2.4,14.2,223.5,190.42,152.25
2018,10,4,10,30,31.0,260.0,2.4,14.3,281.0,268.15,214.42
2018,10,4,10,45,21.0,236.0,2.4,14.45,250.5,216.02,172.03
2018,10,4,11,0,11.0,212.0,2.4,14.6,220.0,184.45,146.21
2018,10,4,11,15,14.5,229.5,2.4,14.85,240.0,203.86,161.72
2018,10,4,11,30,18.0,247.0,2.4,15.1,260.0,223.52,177.22
2018,10,4,11,45,40.5,273.0,2.4,15.3,302.5,292.76,232.46
2018,10,4,12,0,63.0,299.0,2.4,15.5,345.0,342.92,271.81
2018,10,4,12,15,107.0,323.0,2.45,15.75,400.5,412.96,326.75
2018,10,4,12,30,151.0,347.0,2.5,16.0,456.0,506.7,398.06
2018,10,4,12,45,101.5,316.5,2.5,16.3,389.5,399.07,314.83
2018,10,4,13,0,52.0,286.0,2.5,16.6,323.0,316.82,250.19
2018,10,4,13,15,54.5,280.0,2.55,16.7,317.5,312.2,247.21
2018,10,4,13,30,57.0,274.0,2.6,16.8,312.0,307.37,243.79
2018,10,4,13,45,130.0,277.5,2.65,16.9,360.0,397.29,316.15
2018,10,4,14,0,203.0,281.0,2.7,17.0,408.0,461.26,367.11
2018,10,4,14,15,463.0,202.0,2.8,16.95,472.0,629.85,500.87
2018,10,4,14,30,723.0,123.0,2.9,16.9,536.0,747.4,591.64
2018,10,4,14,45,797.0,96.5,2.95,16.9,523.0,740.23,587.17
2018,10,4,15,0,871.0,70.0,3.0,16.9,510.0,721.17,574.98
2018,10,4,15,15,849.5,68.0,3.0,16.9,465.5,663.2,532.63
2018,10,4,15,30,828.0,66.0,3.0,16.9,421.0,609.84,491.35
2018,10,4,15,45,798.0,63.0,3.1,16.55,372.5,544.65,440.61
2018,10,4,16,0,768.0,60.0,3.2,16.2,324.0,480.66,388.85
2018,10,4,16,15,724.0,55.5,3.2,15.75,273.5,410.13,329.83
2018,10,4,16,30,680.0,51.0,3.2,15.3,223.0,343.18,271.61
2018,10,4,16,45,514.5,50.0,3.2,14.9,163.5,243.02,186.98
2018,10,4,17,0,349.0,49.0,3.2,14.5,104.0,160.27,117.52
2018,10,4,17,15,234.5,34.5,3.15,13.95,65.5,94.79,62.36
2018,10,4,17,30,120.0,20.0,3.1,13.4,27.0,42.62,7.91
2018,10,4,17,45,60.0,10.0,3.0,12.85,13.5,13.59,0.0
2018,10,4,18,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,5,6,15,120.5,10.0,1.85,9.55,16.0,18.35,0.0
2018,10,5,6,30,241.0,20.0,1.7,10.1,32.0,59.27,0.0
2018,10,5,6,45,310.0,30.5,1.6,10.65,64.5,106.62,67.96
2018,10,5,7,0,379.0,41.0,1.5,11.2,97.0,157.7,114.83
2018,10,5,7,15,459.5,50.5,1.5,11.8,144.0,220.16,169.98
2018,10,5,7,30,540.0,60.0,1.5,12.4,191.0,291.99,232.51
2018,10,5,7,45,591.0,65.5,1.45,12.95,238.0,355.11,286.94
2018,10,5,8,0,642.0,71.0,1.4,13.5,285.0,422.96,343.22
2018,10,5,8,15,608.5,90.5,1.35,14.25,318.0,462.17,374.45
2018,10,5,8,30,575.0,110.0,1.3,15.0,351.0,495.95,399.86
2018,10,5,8,45,705.0,90.5,1.25,15.75,418.0,593.66,473.76
2018,10,5,9,0,835.0,71.0,1.2,16.5,485.0,691.02,543.33
2018,10,5,9,15,851.0,73.0,1.15,17.0,524.0,742.83,576.02
2018,10,5,9,30,867.0,75.0,1.1,17.5,563.0,793.27,607.35
2018,10,5,9,45,878.0,76.0,1.05,18.0,595.5,836.67,633.1
2018,10,5,10,0,889.0,77.0,1.0,18.5,628.0,877.76,656.8
2018,10,5,10,15,867.5,89.5,1.0,18.8,646.5,900.07,669.09
2018,10,5,10,30,846.0,102.0,1.0,19.1,665.0,929.13,686.01
2018,10,5,10,45,626.0,187.0,1.05,19.45,610.5,838.46,625.08
2018,10,5,11,0,406.0,272.0,1.1,19.8,556.0,716.08,537.6
2018,10,5,11,15,526.0,235.0,1.2,19.8,609.0,804.16,602.79
2018,10,5,11,30,646.0,198.0,1.3,19.8,662.0,901.49,669.73
2018,10,5,11,45,781.0,141.0,1.45,19.8,705.5,972.45,716.86
2018,10,5,12,0,916.0,84.0,1.6,19.8,749.0,1033.16,757.29
2018,10,5,12,15,912.5,85.0,1.8,19.9,744.5,1029.15,756.72
2018,10,5,12,30,909.0,86.0,2.0,20.0,740.0,1021.32,754.36
2018,10,5,12,45,911.0,83.5,2.2,20.1,730.0,1011.12,750.36
2018,10,5,13,0,913.0,81.0,2.4,20.2,720.0,997.07,743.72
2018,10,5,13,15,908.0,79.5,2.55,20.0,700.5,973.66,731.07
2018,10,5,13,30,903.0,78.0,2.7,19.8,681.0,946.81,716.0
2018,10,5,13,45,895.0,77.5,2.85,19.6,655.0,915.09,697.39
2018,10,5,14,0,887.0,77.0,3.0,19.4,629.0,880.41,676.45
2018,10,5,14,15,875.5,75.5,3.2,19.2,596.0,838.82,650.58
2018,10,5,14,30,864.0,74.0,3.4,19.0,563.0,794.94,622.51
2018,10,5,14,45,848.0,71.5,3.55,18.75,524.0,744.39,588.82
2018,10,5,15,0,832.0,69.0,3.7,18.5,485.0,692.45,553.35
2018,10,5,15,15,810.0,66.5,3.7,18.5,441.5,641.11,515.51
2018,10,5,15,30,788.0,64.0,3.7,18.5,398.0,583.07,470.47
2018,10,5,15,45,757.5,61.0,3.9,17.65,351.0,519.69,421.66
2018,10,5,16,0,727.0,58.0,4.1,16.8,304.0,457.68,371.8
2018,10,5,16,15,665.5,55.0,4.1,16.4,253.0,382.98,308.97
2018,10,5,16,30,604.0,52.0,4.1,16.0,202.0,314.98,249.85
2018,10,5,16,45,552.0,45.0,4.15,15.55,158.0,251.31,192.89
2018,10,5,17,0,500.0,38.0,4.2,15.1,114.0,193.3,139.82
2018,10,5,17,15,370.0,29.5,4.2,14.7,74.0,122.61,78.68
2018,10,5,17,30,240.0,21.0,4.2,14.3,34.0,63.37,2.74
2018,10,5,17,45,120.0,10.5,4.2,13.9,17.0,19.83,0.0
2018,10,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,6,6,15,126.0,9.5,2.5,11.45,15.5,18.86,0.0
2018,10,6,6,30,252.0,19.0,2.6,12.0,31.0,60.68,0.0
2018,10,6,6,45,409.0,27.0,2.75,12.5,73.5,125.94,78.32
2018,10,6,7,0,566.0,35.0,2.9,13.0,116.0,203.69,146.26
2018,10,6,7,15,640.0,39.0,3.0,13.45,165.0,270.13,206.79
2018,10,6,7,30,714.0,43.0,3.1,13.9,214.0,344.36,273.16
2018,10,6,7,45,759.5,46.5,3.15,14.35,265.0,412.51,333.34
2018,10,6,8,0,805.0,50.0,3.2,14.8,316.0,480.96,391.74
2018,10,6,8,15,834.5,52.0,3.25,15.35,364.5,544.66,444.14
2018,10,6,8,30,864.0,54.0,3.3,15.9,413.0,609.54,495.49
2018,10,6,8,45,883.5,56.0,3.4,16.4,457.5,668.47,540.77
2018,10,6,9,0,903.0,58.0,3.5,16.9,502.0,726.82,582.47
2018,10,6,9,15,914.5,60.5,3.5,17.3,541.5,778.73,617.89
2018,10,6,9,30,926.0,63.0,3.5,17.7,581.0,828.71,651.3
2018,10,6,9,45,932.0,66.5,3.5,18.1,614.5,873.03,680.14
2018,10,6,10,0,938.0,70.0,3.5,18.5,648.0,914.5,706.62
2018,10,6,10,15,945.0,71.0,3.45,18.8,674.5,950.83,729.2
2018,10,6,10,30,952.0,72.0,3.4,19.1,701.0,983.97,749.4
2018,10,6,10,45,957.5,72.5,3.35,19.4,721.0,1011.71,765.8
2018,10,6,11,0,963.0,73.0,3.3,19.7,741.0,1035.84,779.75
2018,10,6,11,15,964.5,73.0,3.25,19.9,752.0,1051.66,788.48
2018,10,6,11,30,966.0,73.0,3.2,20.1,763.0,1063.53,794.73
2018,10,6,11,45,967.0,73.5,3.2,20.3,767.5,1071.48,799.0
2018,10,6,12,0,968.0,74.0,3.2,20.5,772.0,1075.36,800.78
2018,10,6,12,15,966.5,73.5,3.25,20.7,767.5,1071.43,798.08
2018,10,6,12,30,965.0,73.0,3.3,20.9,763.0,1063.45,792.91
2018,10,6,12,45,960.0,73.0,3.35,21.05,750.0,1048.56,783.5
2018,10,6,13,0,955.0,73.0,3.4,21.2,737.0,1029.83,771.69
2018,10,6,13,15,949.5,73.0,3.5,21.25,717.5,1006.87,757.81
2018,10,6,13,30,944.0,73.0,3.6,21.3,698.0,980.32,741.5
2018,10,6,13,45,935.5,72.0,3.7,21.35,671.0,946.42,720.1
2018,10,6,14,0,927.0,71.0,3.8,21.4,644.0,909.44,696.43
2018,10,6,14,15,915.5,70.0,3.9,21.3,610.0,867.04,669.11
2018,10,6,14,30,904.0,69.0,4.0,21.2,576.0,822.22,639.71
2018,10,6,14,45,887.5,67.5,4.1,21.1,536.5,770.79,605.05
2018,10,6,15,0,871.0,66.0,4.2,21.0,497.0,717.89,568.69
2018,10,6,15,15,849.5,64.0,4.2,21.0,452.5,659.87,526.65
2018,10,6,15,30,828.0,62.0,4.2,21.0,408.0,601.5,481.63
2018,10,6,15,45,796.5,59.0,4.3,20.45,359.5,540.47,434.17
2018,10,6,16,0,765.0,56.0,4.4,19.9,311.0,475.83,382.2
2018,10,6,16,15,717.5,52.0,4.45,19.15,261.0,404.43,322.98
2018,10,6,16,30,670.0,48.0,4.5,18.4,211.0,337.02,264.79
2018,10,6,16,45,593.0,43.0,4.5,17.65,162.5,262.73,199.79
2018,10,6,17,0,516.0,38.0,4.5,16.9,114.0,198.36,142.26
2018,10,6,17,15,378.0,29.5,4.5,16.3,73.5,124.82,78.6
2018,10,6,17,30,240.0,21.0,4.5,15.7,33.0,62.88,0.0
2018,10,6,17,45,120.0,10.5,4.5,15.1,16.5,19.95,0.0
2018,10,6,18,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,7,6,15,124.0,9.0,2.35,13.05,14.5,7.08,0.0
2018,10,7,6,30,248.0,18.0,2.4,13.4,29.0,52.01,0.0
2018,10,7,6,45,400.0,26.0,2.45,13.75,70.0,122.75,74.92
2018,10,7,7,0,552.0,34.0,2.5,14.1,111.0,200.7,143.54
2018,10,7,7,15,626.0,39.0,2.5,14.5,160.0,267.4,203.91
2018,10,7,7,30,700.0,44.0,2.5,14.9,209.0,342.05,270.06
2018,10,7,7,45,745.0,47.5,2.5,15.3,259.0,409.28,328.92
2018,10,7,8,0,790.0,51.0,2.5,15.7,309.0,476.7,385.87
2018,10,7,8,15,820.0,53.5,2.5,16.15,357.5,540.47,437.73
2018,10,7,8,30,850.0,56.0,2.5,16.6,406.0,605.5,488.53
2018,10,7,8,45,871.5,57.5,2.5,17.1,450.5,664.46,532.82
2018,10,7,9,0,893.0,59.0,2.5,17.6,495.0,723.05,573.55
2018,10,7,9,15,908.5,60.5,2.45,18.1,535.0,776.33,608.69
2018,10,7,9,30,924.0,62.0,2.4,18.6,575.0,828.02,641.91
2018,10,7,9,45,934.5,63.0,2.4,19.1,608.5,872.99,670.15
2018,10,7,10,0,945.0,64.0,2.4,19.6,642.0,915.42,696.26
2018,10,7,10,15,951.5,65.0,2.35,20.0,668.5,951.44,717.48
2018,10,7,10,30,958.0,66.0,2.3,20.4,695.0,984.21,736.33
2018,10,7,10,45,963.5,66.0,2.25,20.8,714.5,1011.39,751.33
2018,10,7,11,0,969.0,66.0,2.2,21.2,734.0,1034.95,763.92
2018,10,7,11,15,970.5,66.0,2.25,21.45,745.0,1050.77,773.2
2018,10,7,11,30,972.0,66.0,2.3,21.7,756.0,1062.62,780.11
2018,10,7,11,45,972.0,67.0,2.3,22.0,760.0,1070.13,783.65
2018,10,7,12,0,972.0,68.0,2.3,22.3,764.0,1073.54,784.77
2018,10,7,12,15,969.0,68.0,2.35,22.45,759.0,1068.61,781.8
2018,10,7,12,30,966.0,68.0,2.4,22.6,754.0,1059.63,776.47
2018,10,7,12,45,961.0,69.0,2.45,22.75,742.0,1045.88,768.21
2018,10,7,13,0,956.0,70.0,2.5,22.9,730.0,1028.27,757.6
2018,10,7,13,15,949.5,69.5,2.6,22.9,709.5,1003.67,743.43
2018,10,7,13,30,943.0,69.0,2.7,22.9,689.0,975.53,726.9
2018,10,7,13,45,933.5,69.0,2.8,22.9,662.0,941.89,706.56
2018,10,7,14,0,924.0,69.0,2.9,22.9,635.0,905.23,683.98
2018,10,7,14,15,912.5,67.5,2.9,22.8,601.0,862.29,656.37
2018,10,7,14,30,901.0,66.0,2.9,22.7,567.0,816.95,626.81
2018,10,7,14,45,885.0,64.5,2.95,22.6,527.5,765.99,593.15
2018,10,7,15,0,869.0,63.0,3.0,22.5,488.0,713.55,557.82
2018,10,7,15,15,847.5,61.0,3.0,22.5,444.0,655.61,516.83
2018,10,7,15,30,826.0,59.0,3.0,22.5,400.0,597.34,472.73
2018,10,7,15,45,793.0,56.0,3.0,21.9,351.5,535.58,425.41
2018,10,7,16,0,760.0,53.0,3.0,21.3,303.0,470.41,373.7
2018,10,7,16,15,711.0,50.0,3.0,20.4,253.5,399.76,316.04
2018,10,7,16,30,662.0,47.0,3.0,19.5,204.0,333.22,259.4
2018,10,7,16,45,586.5,41.5,3.05,18.6,156.0,259.43,195.65
2018,10,7,17,0,511.0,36.0,3.1,17.7,108.0,193.74,137.6
2018,10,7,17,15,364.0,27.0,3.1,17.25,68.0,119.87,73.54
2018,10,7,17,30,217.0,18.0,3.1,16.8,28.0,56.51,0.0
2018,10,7,17,45,108.5,9.0,3.15,16.3,14.0,7.08,0.0
2018,10,7,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,123.0,9.0,3.25,14.8,14.0,0.0,0.0
2018,10,8,6,30,246.0,18.0,3.3,15.1,28.0,52.45,0.0
2018,10,8,6,45,399.0,25.0,3.35,15.45,68.0,123.06,73.62
2018,10,8,7,0,552.0,32.0,3.4,15.8,108.0,200.63,142.76
2018,10,8,7,15,626.0,37.0,3.3,16.2,156.5,267.33,203.11
2018,10,8,7,30,700.0,42.0,3.2,16.6,205.0,342.03,269.25
2018,10,8,7,45,745.0,45.0,3.1,17.0,254.5,408.66,327.57
2018,10,8,8,0,790.0,48.0,3.0,17.4,304.0,475.38,383.84
2018,10,8,8,15,818.0,51.0,2.95,17.85,351.5,538.57,435.16
2018,10,8,8,30,846.0,54.0,2.9,18.3,399.0,602.83,485.23
2018,10,8,8,45,867.0,56.0,2.85,18.75,443.5,661.81,529.45
2018,10,8,9,0,888.0,58.0,2.8,19.2,488.0,720.39,569.94
2018,10,8,9,15,901.5,59.5,2.75,19.6,526.5,771.86,604.1
2018,10,8,9,30,915.0,61.0,2.7,20.0,565.0,821.59,636.33
2018,10,8,9,45,925.5,62.0,2.6,20.4,598.5,866.15,663.95
2018,10,8,10,0,936.0,63.0,2.5,20.8,632.0,908.21,689.32
2018,10,8,10,15,943.0,63.5,2.45,21.2,658.0,943.72,710.25
2018,10,8,10,30,950.0,64.0,2.4,21.6,684.0,976.05,728.87
2018,10,8,10,45,954.5,65.0,2.35,21.95,703.5,1003.23,744.08
2018,10,8,11,0,959.0,66.0,2.3,22.3,723.0,1026.78,756.88
2018,10,8,11,15,961.0,66.0,2.3,22.5,734.0,1042.87,765.88
2018,10,8,11,30,963.0,66.0,2.3,22.7,745.0,1055.03,772.54
2018,10,8,11,45,963.5,66.0,2.25,22.9,748.5,1061.69,775.23
2018,10,8,12,0,964.0,66.0,2.2,23.1,752.0,1064.3,775.51
2018,10,8,12,15,961.0,67.5,2.25,23.2,748.5,1061.14,773.87
2018,10,8,12,30,958.0,69.0,2.3,23.3,745.0,1053.97,769.86
2018,10,8,12,45,952.5,70.0,2.35,23.35,732.5,1039.73,761.62
2018,10,8,13,0,947.0,71.0,2.4,23.4,720.0,1021.69,751.08
2018,10,8,13,15,940.5,70.5,2.45,23.35,700.0,997.19,736.68
2018,10,8,13,30,934.0,70.0,2.5,23.3,680.0,969.19,720.01
2018,10,8,13,45,926.0,69.0,2.55,23.3,653.0,935.89,699.6
2018,10,8,14,0,918.0,68.0,2.6,23.3,626.0,899.54,677.01
2018,10,8,14,15,907.0,67.0,2.7,23.15,593.0,857.78,651.26
2018,10,8,14,30,896.0,66.0,2.8,23.0,560.0,813.61,623.39
2018,10,8,14,45,880.0,64.5,2.85,22.85,520.5,762.82,590.03
2018,10,8,15,0,864.0,63.0,2.9,22.7,481.0,710.57,554.99
2018,10,8,15,15,842.0,61.0,2.9,22.7,437.0,652.5,513.97
2018,10,8,15,30,820.0,59.0,2.9,22.7,393.0,594.17,469.87
2018,10,8,15,45,787.5,56.5,2.95,22.0,345.5,533.61,423.78
2018,10,8,16,0,755.0,54.0,3.0,21.3,298.0,469.53,373.12
2018,10,8,16,15,705.5,50.5,3.05,20.45,248.5,398.3,314.96
2018,10,8,16,30,656.0,47.0,3.1,19.6,199.0,331.27,257.85
2018,10,8,16,45,576.0,41.5,3.1,18.75,151.5,256.2,193.0
2018,10,8,17,0,496.0,36.0,3.1,17.9,104.0,191.73,135.95
2018,10,8,17,15,347.0,27.0,3.15,17.3,65.0,116.57,69.84
2018,10,8,17,30,198.0,18.0,3.2,16.7,26.0,45.51,0.0
2018,10,8,17,45,99.0,9.0,3.25,16.1,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,9,6,15,105.5,8.5,0.75,12.2,12.5,0.0,0.0
2018,10,9,6,30,211.0,17.0,0.8,12.7,25.0,46.86,0.0
2018,10,9,6,45,361.5,25.5,0.85,13.25,63.5,118.23,70.38
2018,10,9,7,0,512.0,34.0,0.9,13.8,102.0,192.72,137.63
2018,10,9,7,15,589.5,39.0,0.85,14.35,149.5,258.67,196.26
2018,10,9,7,30,667.0,44.0,0.8,14.9,197.0,332.89,260.38
2018,10,9,7,45,714.5,47.5,0.75,15.45,246.0,399.51,316.73
2018,10,9,8,0,762.0,51.0,0.7,16.0,295.0,470.14,373.63
2018,10,9,8,15,793.0,54.0,0.65,16.65,342.5,529.94,419.71
2018,10,9,8,30,824.0,57.0,0.6,17.3,390.0,594.77,467.19
2018,10,9,8,45,839.0,61.0,0.5,18.0,432.5,650.96,505.37
2018,10,9,9,0,854.0,65.0,0.4,18.7,475.0,706.24,539.52
2018,10,9,9,15,826.0,78.0,0.45,19.15,501.5,745.27,563.87
2018,10,9,9,30,798.0,91.0,0.5,19.6,528.0,772.39,580.12
2018,10,9,9,45,720.0,117.0,0.55,20.1,529.0,771.02,577.26
2018,10,9,10,0,642.0,143.0,0.6,20.6,530.0,757.32,566.66
2018,10,9,10,15,580.0,166.5,0.8,20.85,528.0,746.93,561.09
2018,10,9,10,30,518.0,190.0,1.0,21.1,526.0,720.52,543.49
2018,10,9,10,45,403.5,237.5,1.2,21.35,504.0,674.35,509.9
2018,10,9,11,0,289.0,285.0,1.4,21.6,482.0,598.71,455.06
2018,10,9,11,15,486.5,228.0,1.6,21.55,566.0,762.94,576.57
2018,10,9,11,30,684.0,171.0,1.8,21.5,650.0,917.05,683.21
2018,10,9,11,45,721.5,159.5,2.0,21.45,667.5,947.1,703.57
2018,10,9,12,0,759.0,148.0,2.2,21.4,685.0,973.71,723.09
2018,10,9,12,15,695.5,169.0,2.35,21.2,659.0,931.28,696.76
2018,10,9,12,30,632.0,190.0,2.5,21.0,633.0,884.75,667.82
2018,10,9,12,45,713.5,157.0,2.6,20.8,649.0,923.19,696.12
2018,10,9,13,0,795.0,124.0,2.7,20.6,665.0,947.56,714.18
2018,10,9,13,15,855.5,101.5,2.75,20.3,668.5,964.75,727.54
2018,10,9,13,30,916.0,79.0,2.8,20.0,672.0,963.93,728.99
2018,10,9,13,45,907.5,77.5,2.85,19.75,645.0,930.01,708.06
2018,10,9,14,0,899.0,76.0,2.9,19.5,618.0,893.12,685.18
2018,10,9,14,15,888.0,74.5,2.9,19.2,585.0,851.36,658.41
2018,10,9,14,30,877.0,73.0,2.9,18.9,552.0,807.24,629.65
2018,10,9,14,45,861.5,71.5,2.95,18.65,513.5,757.56,596.61
2018,10,9,15,0,846.0,70.0,3.0,18.4,475.0,706.43,561.86
2018,10,9,15,15,823.0,67.5,3.0,18.4,431.0,653.77,523.61
2018,10,9,15,30,800.0,65.0,3.0,18.4,387.0,594.31,477.89
2018,10,9,15,45,767.5,61.5,3.1,17.7,339.5,528.42,427.16
2018,10,9,16,0,735.0,58.0,3.2,17.0,292.0,464.1,375.47
2018,10,9,16,15,685.0,54.5,3.25,16.5,243.5,393.54,316.3
2018,10,9,16,30,635.0,51.0,3.3,16.0,195.0,327.14,258.38
2018,10,9,16,45,429.0,48.5,3.3,15.5,135.0,214.39,164.2
2018,10,9,17,0,223.0,46.0,3.3,15.0,75.0,121.95,88.38
2018,10,9,17,15,151.5,30.0,3.35,14.4,46.0,74.16,43.82
2018,10,9,17,30,80.0,14.0,3.4,13.8,17.0,23.75,0.0
2018,10,9,17,45,40.0,7.0,3.4,13.25,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
