Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,11.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,7,15,9.0,7.5,4.75,11.2,8.0,9.42,0.0
2018,11,29,7,30,18.0,15.0,4.5,11.2,16.0,25.49,0.0
2018,11,29,7,45,15.5,16.0,4.3,11.25,17.5,20.31,10.46
2018,11,29,8,0,13.0,17.0,4.1,11.3,19.0,20.53,11.84
2018,11,29,8,15,6.5,19.5,4.25,11.3,20.5,19.24,10.98
2018,11,29,8,30,0.0,22.0,4.4,11.3,22.0,16.73,8.82
2018,11,29,8,45,10.0,23.5,4.55,11.35,26.5,25.48,16.79
2018,11,29,9,0,20.0,25.0,4.7,11.4,31.0,39.44,29.32
2018,11,29,9,15,25.5,49.5,4.9,11.45,58.0,60.66,47.9
2018,11,29,9,30,31.0,74.0,5.1,11.5,85.0,90.16,73.47
2018,11,29,9,45,28.0,99.5,5.3,11.55,110.0,115.25,94.67
2018,11,29,10,0,25.0,125.0,5.5,11.6,135.0,141.33,116.52
2018,11,29,10,15,49.0,143.5,5.45,11.6,164.5,184.53,153.82
2018,11,29,10,30,73.0,162.0,5.4,11.6,194.0,229.38,192.11
2018,11,29,10,45,63.0,166.5,5.4,11.6,195.0,225.26,187.97
2018,11,29,11,0,53.0,171.0,5.4,11.6,196.0,220.81,183.65
2018,11,29,11,15,31.0,120.5,5.25,11.6,135.0,140.93,115.8
2018,11,29,11,30,9.0,70.0,5.1,11.6,74.0,62.82,48.59
2018,11,29,11,45,35.0,130.5,5.0,11.65,147.5,155.93,128.6
2018,11,29,12,0,61.0,191.0,4.9,11.7,221.0,253.06,210.21
2018,11,29,12,15,100.0,183.5,4.8,11.65,233.0,306.23,255.43
2018,11,29,12,30,139.0,176.0,4.7,11.6,245.0,335.88,281.29
2018,11,29,12,45,182.5,177.0,4.6,11.55,265.0,379.76,318.61
2018,11,29,13,0,226.0,178.0,4.5,11.5,285.0,445.49,372.76
2018,11,29,13,15,133.5,160.0,4.5,11.45,222.5,306.68,257.39
2018,11,29,13,30,41.0,142.0,4.5,11.4,160.0,174.88,144.89
2018,11,29,13,45,140.5,144.5,4.5,11.35,202.0,289.74,245.01
2018,11,29,14,0,240.0,147.0,4.5,11.3,244.0,400.03,338.56
2018,11,29,14,15,416.5,110.5,4.5,11.25,263.0,521.69,441.8
2018,11,29,14,30,593.0,74.0,4.5,11.2,282.0,617.76,519.79
2018,11,29,14,45,531.5,64.5,4.5,11.15,236.5,533.33,452.0
2018,11,29,15,0,470.0,55.0,4.5,11.1,191.0,452.02,385.92
2018,11,29,15,15,519.0,48.5,4.5,11.1,178.5,456.92,389.67
2018,11,29,15,30,568.0,42.0,4.5,11.1,166.0,452.68,383.88
2018,11,29,15,45,534.0,39.5,4.55,10.8,136.5,399.98,336.27
2018,11,29,16,0,500.0,37.0,4.6,10.5,107.0,354.91,292.57
2018,11,29,16,15,371.5,29.5,4.65,10.4,71.5,253.81,197.05
2018,11,29,16,30,243.0,22.0,4.7,10.3,36.0,153.38,34.37
2018,11,29,16,45,121.5,11.0,4.8,10.15,18.0,57.2,0.0
2018,11,29,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,11,30,7,15,56.0,9.5,3.65,8.65,12.0,29.36,0.0
2018,11,30,7,30,112.0,19.0,3.7,8.8,24.0,86.63,0.0
2018,11,30,7,45,168.5,32.5,3.7,9.0,49.5,151.64,112.86
2018,11,30,8,0,225.0,46.0,3.7,9.2,75.0,206.68,169.33
2018,11,30,8,15,267.5,58.0,3.7,9.45,105.0,257.67,216.47
2018,11,30,8,30,310.0,70.0,3.7,9.7,135.0,312.9,265.86
2018,11,30,8,45,352.5,80.5,3.7,9.95,168.5,369.9,315.5
2018,11,30,9,0,395.0,91.0,3.7,10.2,202.0,430.12,366.47
2018,11,30,9,15,447.5,96.0,3.65,10.5,237.5,494.04,419.26
2018,11,30,9,30,500.0,101.0,3.6,10.8,273.0,560.97,472.77
2018,11,30,9,45,591.0,95.5,3.55,11.05,317.0,660.43,549.7
2018,11,30,10,0,682.0,90.0,3.5,11.3,361.0,755.28,620.47
2018,11,30,10,15,741.5,84.5,3.5,11.45,396.0,823.29,669.68
2018,11,30,10,30,801.0,79.0,3.5,11.6,431.0,886.08,714.26
2018,11,30,10,45,758.0,91.5,3.45,11.8,435.5,884.32,710.74
2018,11,30,11,0,715.0,104.0,3.4,12.0,440.0,872.29,700.39
2018,11,30,11,15,720.5,106.0,3.4,12.05,451.5,890.88,713.35
2018,11,30,11,30,726.0,108.0,3.4,12.1,463.0,906.69,724.1
2018,11,30,11,45,660.5,115.5,3.45,12.15,440.5,854.4,685.78
2018,11,30,12,0,595.0,123.0,3.5,12.2,418.0,798.48,644.95
2018,11,30,12,15,521.5,123.0,3.5,12.2,380.5,722.83,588.65
2018,11,30,12,30,448.0,123.0,3.5,12.2,343.0,632.1,519.89
2018,11,30,12,45,421.5,111.5,3.5,12.2,315.0,586.12,484.92
2018,11,30,13,0,395.0,100.0,3.5,12.2,287.0,538.83,448.29
2018,11,30,13,15,634.5,81.0,3.5,12.15,368.0,753.19,615.2
2018,11,30,13,30,874.0,62.0,3.5,12.1,449.0,925.8,742.33
2018,11,30,13,45,850.5,62.5,3.5,12.05,422.0,883.63,711.22
2018,11,30,14,0,827.0,63.0,3.5,12.0,395.0,849.5,687.57
2018,11,30,14,15,819.0,59.5,3.45,11.85,367.0,811.5,660.66
2018,11,30,14,30,811.0,56.0,3.4,11.7,339.0,771.35,631.72
2018,11,30,14,45,782.5,53.5,3.35,11.6,303.5,714.32,589.17
2018,11,30,15,0,754.0,51.0,3.3,11.5,268.0,657.16,545.54
2018,11,30,15,15,712.0,48.0,3.3,11.5,229.0,590.0,492.63
2018,11,30,15,30,670.0,45.0,3.3,11.5,190.0,524.57,438.59
2018,11,30,15,45,602.5,40.5,3.05,10.9,150.0,443.85,369.21
2018,11,30,16,0,535.0,36.0,2.8,10.3,110.0,367.92,301.16
2018,11,30,16,15,408.5,28.5,2.7,9.85,73.5,272.43,210.27
2018,11,30,16,30,282.0,21.0,2.6,9.4,37.0,170.74,32.65
2018,11,30,16,45,141.0,10.5,2.5,9.0,18.5,64.86,0.0
2018,11,30,17,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,7,15,4.5,4.0,3.7,9.75,4.0,4.9,0.0
2018,12,1,7,30,9.0,8.0,3.8,9.7,8.0,12.07,0.0
2018,12,1,7,45,87.0,19.5,3.85,9.65,30.0,88.55,62.74
2018,12,1,8,0,165.0,31.0,3.9,9.6,52.0,151.18,122.75
2018,12,1,8,15,325.5,44.5,4.0,9.7,105.0,280.2,235.85
2018,12,1,8,30,486.0,58.0,4.1,9.8,158.0,417.44,354.42
2018,12,1,8,45,407.0,57.0,4.2,9.85,152.5,385.65,330.07
2018,12,1,9,0,328.0,56.0,4.3,9.9,147.0,344.27,296.29
2018,12,1,9,15,352.0,81.0,4.4,10.0,190.5,399.57,343.21
2018,12,1,9,30,376.0,106.0,4.5,10.1,234.0,465.06,397.02
2018,12,1,9,45,474.0,102.5,4.55,10.2,279.0,558.23,473.79
2018,12,1,10,0,572.0,99.0,4.6,10.3,324.0,667.71,560.18
2018,12,1,10,15,499.0,97.5,4.65,10.4,303.0,616.64,518.29
2018,12,1,10,30,426.0,96.0,4.7,10.5,282.0,559.41,471.95
2018,12,1,10,45,630.0,88.5,4.7,10.6,376.5,756.33,626.82
2018,12,1,11,0,834.0,81.0,4.7,10.7,471.0,953.15,773.32
2018,12,1,11,15,567.5,97.0,4.75,10.75,365.5,726.34,600.16
2018,12,1,11,30,301.0,113.0,4.8,10.8,260.0,470.04,396.11
2018,12,1,11,45,170.5,115.5,4.8,10.85,199.0,316.2,267.58
2018,12,1,12,0,40.0,118.0,4.8,10.9,138.0,147.81,122.15
2018,12,1,12,15,54.5,114.0,4.8,10.95,141.0,158.27,131.86
2018,12,1,12,30,69.0,110.0,4.8,11.0,144.0,186.31,156.08
2018,12,1,12,45,209.5,102.5,4.75,11.0,202.0,336.62,286.72
2018,12,1,13,0,350.0,95.0,4.7,11.0,260.0,487.84,413.1
2018,12,1,13,15,539.5,94.0,4.7,10.95,337.5,679.05,566.09
2018,12,1,13,30,729.0,93.0,4.7,10.9,415.0,845.92,694.5
2018,12,1,13,45,668.0,96.0,4.7,10.9,378.5,774.75,640.06
2018,12,1,14,0,607.0,99.0,4.7,10.9,342.0,703.83,586.37
2018,12,1,14,15,697.0,81.0,4.65,10.8,339.5,739.51,615.44
2018,12,1,14,30,787.0,63.0,4.6,10.7,337.0,761.28,632.91
2018,12,1,14,45,760.5,60.0,4.6,10.6,302.0,705.98,590.49
2018,12,1,15,0,734.0,57.0,4.6,10.5,267.0,650.37,547.18
2018,12,1,15,15,689.0,53.0,4.6,10.5,227.5,580.48,490.85
2018,12,1,15,30,644.0,49.0,4.6,10.5,188.0,512.56,433.45
2018,12,1,15,45,560.5,44.5,4.4,10.05,147.0,429.12,360.31
2018,12,1,16,0,477.0,40.0,4.2,9.6,106.0,346.95,286.19
2018,12,1,16,15,344.0,30.5,4.15,9.35,69.5,242.16,187.49
2018,12,1,16,30,211.0,21.0,4.1,9.1,33.0,138.5,20.9
2018,12,1,16,45,105.5,10.5,4.0,8.85,16.5,50.8,0.0
2018,12,1,17,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.45,6.95,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,9.0,2.2,4.95,14.5,59.84,0.0
2018,12,2,7,30,271.0,18.0,2.2,5.2,29.0,133.71,0.0
2018,12,2,7,45,424.0,24.5,2.15,5.45,66.0,262.27,192.42
2018,12,2,8,0,577.0,31.0,2.1,5.7,103.0,379.04,311.53
2018,12,2,8,15,644.0,35.0,2.1,6.0,143.5,455.04,381.58
2018,12,2,8,30,711.0,39.0,2.1,6.3,184.0,535.94,452.08
2018,12,2,8,45,753.5,42.0,2.05,6.65,224.0,597.01,502.32
2018,12,2,9,0,796.0,45.0,2.0,7.0,264.0,665.18,555.12
2018,12,2,9,15,698.0,64.5,1.9,7.3,275.5,653.6,544.44
2018,12,2,9,30,600.0,84.0,1.8,7.6,287.0,630.88,525.35
2018,12,2,9,45,557.5,101.0,1.7,7.9,303.5,636.71,528.19
2018,12,2,10,0,515.0,118.0,1.6,8.2,320.0,629.66,520.69
2018,12,2,10,15,577.0,113.5,1.5,8.35,353.0,706.24,576.94
2018,12,2,10,30,639.0,109.0,1.4,8.5,386.0,775.8,625.33
2018,12,2,10,45,745.5,92.5,1.3,8.7,429.0,872.74,691.53
2018,12,2,11,0,852.0,76.0,1.2,8.9,472.0,963.92,750.7
2018,12,2,11,15,875.0,73.0,1.15,9.2,488.5,983.31,760.17
2018,12,2,11,30,898.0,70.0,1.1,9.5,505.0,1011.39,776.49
2018,12,2,11,45,845.5,82.0,1.05,9.8,494.5,992.22,761.08
2018,12,2,12,0,793.0,94.0,1.0,10.1,484.0,956.02,735.11
2018,12,2,12,15,857.0,79.5,0.95,10.15,498.5,1001.66,765.16
2018,12,2,12,30,921.0,65.0,0.9,10.2,513.0,1029.84,782.06
2018,12,2,12,45,761.0,98.0,0.85,10.25,463.0,923.16,709.61
2018,12,2,13,0,601.0,131.0,0.8,10.3,413.0,794.13,621.67
2018,12,2,13,15,588.0,127.5,0.7,10.2,395.0,766.34,603.11
2018,12,2,13,30,575.0,124.0,0.6,10.1,377.0,736.58,581.66
2018,12,2,13,45,653.5,102.0,0.5,9.95,374.5,769.1,604.63
2018,12,2,14,0,732.0,80.0,0.4,9.8,372.0,792.72,620.13
2018,12,2,14,15,735.0,72.5,0.35,9.65,346.5,756.6,594.68
2018,12,2,14,30,738.0,65.0,0.3,9.5,321.0,723.75,572.17
2018,12,2,14,45,741.0,59.0,0.3,9.35,293.0,690.1,549.33
2018,12,2,15,0,744.0,53.0,0.3,9.2,265.0,653.97,523.92
2018,12,2,15,15,674.5,51.5,0.3,9.2,222.5,569.4,461.1
2018,12,2,15,30,605.0,50.0,0.3,9.2,180.0,494.4,402.51
2018,12,2,15,45,459.5,47.5,0.35,8.9,134.0,371.31,303.51
2018,12,2,16,0,314.0,45.0,0.4,8.6,88.0,258.72,209.48
2018,12,2,16,15,208.5,32.0,0.45,8.4,56.5,173.3,131.76
2018,12,2,16,30,103.0,19.0,0.5,8.2,25.0,85.79,8.25
2018,12,2,16,45,51.5,9.5,0.6,8.05,12.5,28.34,0.0
2018,12,2,17,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,3.55,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,3,7,15,53.5,7.5,2.95,3.75,9.5,26.69,0.0
2018,12,3,7,30,107.0,15.0,3.0,4.0,19.0,58.9,0.0
2018,12,3,7,45,193.5,27.5,3.05,4.2,46.5,154.71,110.44
2018,12,3,8,0,280.0,40.0,3.1,4.4,74.0,228.95,189.77
2018,12,3,8,15,309.0,52.5,3.1,4.75,103.5,275.33,234.46
2018,12,3,8,30,338.0,65.0,3.1,5.1,133.0,324.43,279.44
2018,12,3,8,45,364.5,76.5,3.1,5.45,163.5,372.77,322.31
2018,12,3,9,0,391.0,88.0,3.1,5.8,194.0,422.82,365.22
2018,12,3,9,15,406.0,99.0,3.15,6.15,222.5,464.61,400.01
2018,12,3,9,30,421.0,110.0,3.2,6.5,251.0,506.52,434.0
2018,12,3,9,45,593.5,92.0,3.25,6.8,311.5,656.98,555.04
2018,12,3,10,0,766.0,74.0,3.3,7.1,372.0,802.17,665.33
2018,12,3,10,15,819.5,68.0,3.3,7.25,405.5,866.42,711.27
2018,12,3,10,30,873.0,62.0,3.3,7.4,439.0,919.06,748.41
2018,12,3,10,45,765.0,88.0,3.3,7.55,428.5,878.62,716.73
2018,12,3,11,0,657.0,114.0,3.3,7.7,418.0,826.45,677.03
2018,12,3,11,15,489.0,155.5,3.3,7.85,385.0,708.07,586.49
2018,12,3,11,30,321.0,197.0,3.3,8.0,352.0,570.96,475.8
2018,12,3,11,45,245.0,208.0,3.3,8.15,327.0,510.12,425.72
2018,12,3,12,0,169.0,219.0,3.3,8.3,302.0,423.96,354.53
2018,12,3,12,15,162.5,217.5,3.3,8.4,297.0,415.25,347.59
2018,12,3,12,30,156.0,216.0,3.3,8.5,292.0,406.25,340.11
2018,12,3,12,45,169.5,211.0,3.25,8.6,291.5,412.38,345.61
2018,12,3,13,0,183.0,206.0,3.2,8.7,291.0,417.87,350.55
2018,12,3,13,15,210.0,195.0,3.25,8.7,289.5,427.67,359.85
2018,12,3,13,30,237.0,184.0,3.3,8.7,288.0,457.84,385.18
2018,12,3,13,45,148.5,160.5,3.35,8.7,224.5,319.11,270.23
2018,12,3,14,0,60.0,137.0,3.4,8.7,161.0,188.13,158.43
2018,12,3,14,15,33.5,116.0,3.45,8.6,129.0,139.8,116.75
2018,12,3,14,30,7.0,95.0,3.5,8.5,97.0,84.06,67.91
2018,12,3,14,45,14.5,91.5,3.55,8.4,95.5,87.85,71.62
2018,12,3,15,0,22.0,88.0,3.6,8.3,94.0,100.93,83.2
2018,12,3,15,15,28.0,84.0,3.6,8.3,90.5,103.04,84.99
2018,12,3,15,30,34.0,80.0,3.6,8.3,87.0,106.09,87.29
2018,12,3,15,45,20.5,60.5,3.55,7.85,64.5,74.63,59.29
2018,12,3,16,0,7.0,41.0,3.5,7.4,42.0,38.98,27.74
2018,12,3,16,15,9.0,28.5,3.4,7.15,29.5,32.74,20.85
2018,12,3,16,30,11.0,16.0,3.3,6.9,17.0,19.08,0.0
2018,12,3,16,45,5.5,8.0,3.25,6.65,8.5,8.53,0.0
2018,12,3,17,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,5.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,6.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,6.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,5.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.45,5.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,5.4,0.0,0.0,0.0
2018,12,4,7,15,8.5,1.5,4.65,5.6,2.0,1.18,0.0
2018,12,4,7,30,17.0,3.0,4.7,5.8,4.0,9.83,0.0
2018,12,4,7,45,8.5,6.0,4.7,5.95,6.5,9.94,1.62
2018,12,4,8,0,0.0,9.0,4.7,6.1,9.0,6.82,0.12
2018,12,4,8,15,0.0,24.5,4.7,6.55,24.5,18.66,10.53
2018,12,4,8,30,0.0,40.0,4.7,7.0,40.0,30.58,21.1
2018,12,4,8,45,59.0,68.5,4.65,7.45,84.5,118.14,99.24
2018,12,4,9,0,118.0,97.0,4.6,7.9,129.0,199.35,170.99
2018,12,4,9,15,87.0,104.0,4.55,8.35,129.5,185.94,158.5
2018,12,4,9,30,56.0,111.0,4.5,8.8,130.0,154.1,130.05
2018,12,4,9,45,28.0,83.0,4.45,9.25,92.5,97.8,80.48
2018,12,4,10,0,0.0,55.0,4.4,9.7,55.0,42.1,30.98
2018,12,4,10,15,0.0,80.5,4.35,9.95,80.5,62.36,48.41
2018,12,4,10,30,0.0,106.0,4.3,10.2,106.0,85.69,68.28
2018,12,4,10,45,0.0,112.5,4.25,10.45,112.5,91.4,72.98
2018,12,4,11,0,0.0,119.0,4.2,10.7,119.0,97.22,77.77
2018,12,4,11,15,0.0,123.5,4.05,10.85,123.5,101.21,81.03
2018,12,4,11,30,0.0,128.0,3.9,11.0,128.0,105.32,84.39
2018,12,4,11,45,0.0,131.5,3.75,11.15,131.5,108.56,87.04
2018,12,4,12,0,0.0,135.0,3.6,11.3,135.0,111.93,89.81
2018,12,4,12,15,0.0,138.0,3.5,11.35,138.0,114.95,92.33
2018,12,4,12,30,0.0,141.0,3.4,11.4,141.0,118.14,95.02
2018,12,4,12,45,0.0,137.0,3.3,11.4,137.0,114.43,91.94
2018,12,4,13,0,0.0,133.0,3.2,11.4,133.0,110.87,89.01
2018,12,4,13,15,0.0,126.5,3.2,11.15,126.5,104.94,84.17
2018,12,4,13,30,0.0,120.0,3.2,10.9,120.0,99.14,79.45
2018,12,4,13,45,0.0,109.0,3.15,10.7,109.0,89.02,71.0
2018,12,4,14,0,0.0,98.0,3.1,10.5,98.0,79.07,62.66
2018,12,4,14,15,0.5,76.5,3.1,10.25,76.5,59.86,46.31
2018,12,4,14,30,1.0,55.0,3.1,10.0,55.0,42.93,31.8
2018,12,4,14,45,1.0,51.5,3.1,9.7,51.5,40.2,29.5
2018,12,4,15,0,1.0,48.0,3.1,9.4,48.0,37.46,27.15
2018,12,4,15,15,0.5,39.5,3.1,9.4,39.5,30.52,21.04
2018,12,4,15,30,0.0,31.0,3.1,9.4,31.0,23.63,14.93
2018,12,4,15,45,0.0,25.0,3.1,8.9,25.0,19.04,10.82
2018,12,4,16,0,0.0,19.0,3.1,8.4,19.0,14.45,6.67
2018,12,4,16,15,0.0,13.5,3.05,8.2,13.5,10.25,2.58
2018,12,4,16,30,0.0,8.0,3.0,8.0,8.0,6.07,0.0
2018,12,4,16,45,0.0,4.0,3.0,7.8,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,6.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,5,7,15,12.5,6.0,3.85,7.15,6.5,0.0,0.0
2018,12,5,7,30,25.0,12.0,3.9,7.1,13.0,20.39,0.0
2018,12,5,7,45,41.5,25.5,3.9,7.1,29.5,54.53,32.65
2018,12,5,8,0,58.0,39.0,3.9,7.1,46.0,82.07,63.96
2018,12,5,8,15,46.5,35.5,3.9,7.15,42.5,67.48,53.44
2018,12,5,8,30,35.0,32.0,3.9,7.2,39.0,56.04,44.16
2018,12,5,8,45,17.5,30.0,3.85,7.25,33.5,35.75,26.31
2018,12,5,9,0,0.0,28.0,3.8,7.3,28.0,21.33,13.15
2018,12,5,9,15,0.0,40.5,3.8,7.4,40.5,30.92,21.61
2018,12,5,9,30,0.0,53.0,3.8,7.5,53.0,40.56,30.03
2018,12,5,9,45,0.5,62.0,3.75,7.65,62.0,47.94,36.45
2018,12,5,10,0,1.0,71.0,3.7,7.8,71.0,55.37,42.86
2018,12,5,10,15,15.0,107.5,3.65,7.9,113.5,101.7,83.54
2018,12,5,10,30,29.0,144.0,3.6,8.0,156.0,167.6,140.28
2018,12,5,10,45,33.5,158.0,3.55,8.15,172.5,188.24,157.55
2018,12,5,11,0,38.0,172.0,3.5,8.3,189.0,209.35,175.17
2018,12,5,11,15,73.0,181.0,3.4,8.4,215.5,254.91,214.51
2018,12,5,11,30,108.0,190.0,3.3,8.5,242.0,324.16,272.58
2018,12,5,11,45,220.0,193.5,3.25,8.6,300.0,466.54,391.2
2018,12,5,12,0,332.0,197.0,3.2,8.7,358.0,585.34,487.28
2018,12,5,12,15,257.0,203.0,3.15,8.85,327.5,516.72,430.01
2018,12,5,12,30,182.0,209.0,3.1,9.0,297.0,423.97,354.13
2018,12,5,12,45,128.0,202.5,3.05,9.1,263.5,360.37,301.28
2018,12,5,13,0,74.0,196.0,3.0,9.2,230.0,275.52,230.21
2018,12,5,13,15,57.5,182.5,3.0,9.35,208.5,242.26,202.4
2018,12,5,13,30,41.0,169.0,3.0,9.5,187.0,209.86,174.93
2018,12,5,13,45,83.0,167.5,2.95,9.6,201.0,248.24,208.89
2018,12,5,14,0,125.0,166.0,2.9,9.7,215.0,304.16,256.58
2018,12,5,14,15,132.5,152.5,2.9,9.75,201.0,291.34,246.33
2018,12,5,14,30,140.0,139.0,2.9,9.8,187.0,277.91,235.65
2018,12,5,14,45,119.5,120.5,2.85,9.8,158.5,234.59,198.96
2018,12,5,15,0,99.0,102.0,2.8,9.8,130.0,192.69,163.03
2018,12,5,15,15,68.5,83.5,2.8,9.8,101.5,145.19,121.55
2018,12,5,15,30,38.0,65.0,2.8,9.8,73.0,88.19,71.54
2018,12,5,15,45,74.5,53.5,2.6,9.3,65.0,109.34,89.66
2018,12,5,16,0,111.0,42.0,2.4,8.8,57.0,126.4,102.54
2018,12,5,16,15,95.0,30.0,2.35,8.4,39.5,99.54,74.35
2018,12,5,16,30,79.0,18.0,2.3,8.0,22.0,65.29,0.69
2018,12,5,16,45,39.5,9.0,2.3,7.65,11.0,23.3,0.0
2018,12,5,17,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,6,7,15,92.0,8.0,1.9,5.9,11.0,0.0,0.0
2018,12,6,7,30,184.0,16.0,1.9,6.2,22.0,92.98,0.0
2018,12,6,7,45,324.0,24.5,1.95,6.5,54.0,213.38,136.43
2018,12,6,8,0,464.0,33.0,2.0,6.8,86.0,323.12,261.99
2018,12,6,8,15,542.5,38.5,1.95,7.25,125.0,394.67,329.22
2018,12,6,8,30,621.0,44.0,1.9,7.7,164.0,480.14,403.36
2018,12,6,8,45,669.5,48.0,1.85,8.2,203.0,549.03,460.72
2018,12,6,9,0,718.0,52.0,1.8,8.7,242.0,620.39,516.16
2018,12,6,9,15,753.0,54.0,1.65,9.25,278.0,680.86,560.09
2018,12,6,9,30,788.0,56.0,1.5,9.8,314.0,741.78,602.34
2018,12,6,9,45,814.0,57.0,1.4,10.4,346.0,793.78,636.63
2018,12,6,10,0,840.0,58.0,1.3,11.0,378.0,835.26,662.22
2018,12,6,10,15,854.0,59.0,1.2,11.5,403.0,873.53,685.05
2018,12,6,10,30,868.0,60.0,1.1,12.0,428.0,909.65,705.71
2018,12,6,10,45,877.5,61.0,1.0,12.45,447.0,939.06,721.38
2018,12,6,11,0,887.0,62.0,0.9,12.9,466.0,965.67,734.85
2018,12,6,11,15,892.5,62.5,0.8,13.15,478.0,984.61,743.54
2018,12,6,11,30,898.0,63.0,0.7,13.4,490.0,1000.33,750.1
2018,12,6,11,45,900.0,63.5,0.65,13.65,495.0,1009.16,753.38
2018,12,6,12,0,902.0,64.0,0.6,13.9,500.0,1014.54,754.67
2018,12,6,12,15,901.5,63.0,0.55,14.0,497.0,1011.8,751.35
2018,12,6,12,30,901.0,62.0,0.5,14.1,494.0,1005.57,746.11
2018,12,6,12,45,897.5,61.5,0.5,14.2,484.0,993.58,738.62
2018,12,6,13,0,894.0,61.0,0.5,14.3,474.0,978.25,729.19
2018,12,6,13,15,885.5,60.0,0.5,14.3,456.5,954.11,714.44
2018,12,6,13,30,877.0,59.0,0.5,14.3,439.0,927.03,697.88
2018,12,6,13,45,864.0,58.0,0.5,14.3,415.5,893.01,676.65
2018,12,6,14,0,851.0,57.0,0.5,14.3,392.0,856.65,653.72
2018,12,6,14,15,832.0,55.5,0.55,14.2,362.0,812.29,626.14
2018,12,6,14,30,813.0,54.0,0.6,14.1,332.0,775.15,602.94
2018,12,6,14,45,785.0,51.5,0.6,14.0,297.0,718.9,564.54
2018,12,6,15,0,757.0,49.0,0.6,13.9,262.0,662.45,524.98
2018,12,6,15,15,715.5,46.0,0.6,13.9,224.0,595.83,476.2
2018,12,6,15,30,674.0,43.0,0.6,13.9,186.0,530.86,426.47
2018,12,6,15,45,607.0,38.5,0.55,13.15,146.5,450.3,361.52
2018,12,6,16,0,540.0,34.0,0.5,12.4,107.0,374.52,297.14
2018,12,6,16,15,414.0,27.5,0.6,12.2,71.5,279.24,208.44
2018,12,6,16,30,288.0,21.0,0.7,12.0,36.0,175.8,8.37
2018,12,6,16,45,144.0,10.5,0.85,11.8,18.0,67.64,0.0
2018,12,6,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,7,7,15,45.5,6.0,2.1,5.8,7.5,0.0,0.0
2018,12,7,7,30,91.0,12.0,2.1,6.1,15.0,49.09,0.0
2018,12,7,7,45,187.5,24.5,2.1,6.4,42.0,143.63,85.95
2018,12,7,8,0,284.0,37.0,2.1,6.7,69.0,228.16,184.69
2018,12,7,8,15,337.0,47.5,2.05,6.95,100.5,284.76,238.76
2018,12,7,8,30,390.0,58.0,2.0,7.2,132.0,351.69,298.36
2018,12,7,8,45,408.5,68.5,1.95,7.5,161.5,391.83,333.88
2018,12,7,9,0,427.0,79.0,1.9,7.8,191.0,436.69,371.75
2018,12,7,9,15,497.5,82.5,1.85,8.15,231.0,521.02,440.37
2018,12,7,9,30,568.0,86.0,1.8,8.5,271.0,603.91,504.17
2018,12,7,9,45,685.5,75.0,1.7,8.9,319.5,712.11,584.2
2018,12,7,10,0,803.0,64.0,1.6,9.3,368.0,819.47,659.71
2018,12,7,10,15,831.5,63.0,1.6,9.85,396.5,867.94,691.02
2018,12,7,10,30,860.0,62.0,1.6,10.4,425.0,904.3,713.83
2018,12,7,10,45,871.0,63.0,1.6,11.0,444.5,935.03,732.4
2018,12,7,11,0,882.0,64.0,1.6,11.6,464.0,963.06,748.97
2018,12,7,11,15,889.0,64.0,1.6,11.9,476.5,982.8,760.65
2018,12,7,11,30,896.0,64.0,1.6,12.2,489.0,999.37,770.33
2018,12,7,11,45,898.0,64.5,1.6,12.45,494.0,1008.28,775.11
2018,12,7,12,0,900.0,65.0,1.6,12.7,499.0,1013.75,777.82
2018,12,7,12,15,899.5,64.5,1.5,12.75,496.0,1011.81,774.71
2018,12,7,12,30,899.0,64.0,1.4,12.8,493.0,1006.4,769.48
2018,12,7,12,45,894.5,64.0,1.35,12.85,483.5,994.24,760.78
2018,12,7,13,0,890.0,64.0,1.3,12.9,474.0,978.77,750.1
2018,12,7,13,15,881.0,63.0,1.25,12.9,456.5,954.32,733.64
2018,12,7,13,30,872.0,62.0,1.2,12.9,439.0,926.97,715.36
2018,12,7,13,45,857.5,61.0,1.15,12.85,415.0,891.78,691.83
2018,12,7,14,0,843.0,60.0,1.1,12.8,391.0,854.35,666.65
2018,12,7,14,15,822.5,58.0,1.0,12.65,360.5,817.57,641.14
2018,12,7,14,30,802.0,56.0,0.9,12.5,330.0,769.52,607.26
2018,12,7,14,45,759.5,55.5,0.85,12.35,293.0,704.72,561.43
2018,12,7,15,0,717.0,55.0,0.8,12.2,256.0,640.6,514.95
2018,12,7,15,15,599.5,56.5,0.8,12.2,208.0,531.77,433.27
2018,12,7,15,30,482.0,58.0,0.8,12.2,160.0,426.0,349.19
2018,12,7,15,45,456.5,47.5,0.8,11.2,127.5,373.47,305.89
2018,12,7,16,0,431.0,37.0,0.8,10.2,95.0,322.73,260.79
2018,12,7,16,15,353.0,29.0,0.85,10.0,65.0,249.78,188.93
2018,12,7,16,30,275.0,21.0,0.9,9.8,35.0,170.29,7.53
2018,12,7,16,45,137.5,10.5,0.9,9.55,17.5,65.22,0.0
2018,12,7,17,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,8,7,15,79.0,7.0,2.25,5.9,9.0,0.0,0.0
2018,12,8,7,30,158.0,14.0,2.3,6.1,18.0,79.67,0.0
2018,12,8,7,45,306.0,23.0,2.35,6.35,50.0,200.26,113.6
2018,12,8,8,0,454.0,32.0,2.4,6.6,82.0,315.48,254.58
2018,12,8,8,15,531.0,38.0,2.4,7.0,120.0,385.66,322.27
2018,12,8,8,30,608.0,44.0,2.4,7.4,158.0,470.0,396.56
2018,12,8,8,45,657.5,48.5,2.4,7.8,197.0,539.55,455.87
2018,12,8,9,0,707.0,53.0,2.4,8.2,236.0,611.71,513.41
2018,12,8,9,15,743.0,55.5,2.45,8.7,272.5,673.24,560.6
2018,12,8,9,30,779.0,58.0,2.5,9.2,309.0,735.33,606.75
2018,12,8,9,45,805.0,59.0,2.5,9.7,341.0,787.16,643.55
2018,12,8,10,0,831.0,60.0,2.5,10.2,373.0,838.06,678.77
2018,12,8,10,15,846.0,61.0,2.5,10.6,398.5,867.62,697.96
2018,12,8,10,30,861.0,62.0,2.5,11.0,424.0,904.58,722.42
2018,12,8,10,45,871.0,63.5,2.45,11.35,443.5,935.14,741.58
2018,12,8,11,0,881.0,65.0,2.4,11.7,463.0,962.95,758.65
2018,12,8,11,15,886.5,65.5,2.35,11.9,475.0,981.97,769.91
2018,12,8,11,30,892.0,66.0,2.3,12.1,487.0,997.79,779.06
2018,12,8,11,45,893.5,66.5,2.3,12.3,492.0,1006.26,783.84
2018,12,8,12,0,895.0,67.0,2.3,12.5,497.0,1011.3,786.49
2018,12,8,12,15,893.0,67.0,2.25,12.6,494.0,1008.65,783.75
2018,12,8,12,30,891.0,67.0,2.2,12.7,491.0,1002.56,778.91
2018,12,8,12,45,885.0,67.0,2.15,12.75,481.0,989.07,769.33
2018,12,8,13,0,879.0,67.0,2.1,12.8,471.0,972.34,757.73
2018,12,8,13,15,870.5,66.0,2.05,12.75,454.0,948.67,741.73
2018,12,8,13,30,862.0,65.0,2.0,12.7,437.0,922.11,723.81
2018,12,8,13,45,849.0,63.5,1.95,12.65,413.0,887.96,700.52
2018,12,8,14,0,836.0,62.0,1.9,12.6,389.0,861.33,682.51
2018,12,8,14,15,816.0,60.5,1.9,12.45,359.5,816.06,651.56
2018,12,8,14,30,796.0,59.0,1.9,12.3,330.0,769.32,619.08
2018,12,8,14,45,767.0,56.0,1.85,12.1,295.0,712.26,577.82
2018,12,8,15,0,738.0,53.0,1.8,11.9,260.0,655.07,535.38
2018,12,8,15,15,695.5,49.5,1.8,11.9,222.0,587.78,483.67
2018,12,8,15,30,653.0,46.0,1.8,11.9,184.0,522.18,431.03
2018,12,8,15,45,584.5,41.5,1.85,11.05,145.0,441.23,363.86
2018,12,8,16,0,516.0,37.0,1.9,10.2,106.0,372.4,302.86
2018,12,8,16,15,392.0,29.0,1.95,9.95,70.5,270.91,206.37
2018,12,8,16,30,268.0,21.0,2.0,9.7,35.0,167.59,7.56
2018,12,8,16,45,134.0,10.5,2.05,9.45,17.5,64.02,0.0
2018,12,8,17,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,3.0,2.5,2.75,5.3,2.5,0.0,0.0
2018,12,9,7,30,6.0,5.0,2.7,5.3,5.0,6.53,0.0
2018,12,9,7,45,3.0,13.0,2.7,5.35,13.0,11.35,0.68
2018,12,9,8,0,0.0,21.0,2.7,5.4,21.0,16.0,7.73
2018,12,9,8,15,0.0,30.0,2.7,5.55,30.0,22.9,14.19
2018,12,9,8,30,0.0,39.0,2.7,5.7,39.0,29.81,20.5
2018,12,9,8,45,9.5,57.5,2.75,5.8,60.0,52.9,41.26
2018,12,9,9,0,19.0,76.0,2.8,5.9,81.0,86.11,70.84
2018,12,9,9,15,38.0,101.0,2.8,6.1,112.5,130.15,109.83
2018,12,9,9,30,57.0,126.0,2.8,6.3,144.0,176.38,150.18
2018,12,9,9,45,87.0,141.0,2.75,6.45,172.0,219.91,188.12
2018,12,9,10,0,117.0,156.0,2.7,6.6,200.0,284.21,242.77
